Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.5,15.0,4.75,1.5,36.5,199.18,0.0
2016,1,22,8,0,433.0,30.0,5.0,2.0,73.0,406.45,333.13
2016,1,22,8,15,532.0,39.0,5.3,2.5,122.0,510.47,438.7
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,612.06,529.99
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,690.75,598.26
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,770.0,664.0
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,827.59,708.89
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,883.73,751.07
2016,1,22,9,45,852.5,69.5,6.35,5.5,418.5,926.53,781.63
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,966.7,809.54
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,983.16,818.27
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,1006.87,832.59
2016,1,22,10,45,930.5,77.0,6.3,7.5,576.0,1022.3,840.87
2016,1,22,11,0,945.0,78.0,6.3,8.0,609.0,1033.96,846.45
2016,1,22,11,15,953.5,79.0,6.2,8.0,634.0,1035.85,845.8
2016,1,22,11,30,962.0,80.0,6.1,8.0,659.0,1033.74,842.42
2016,1,22,11,45,966.5,81.0,6.1,8.5,676.0,1023.79,832.56
2016,1,22,12,0,971.0,82.0,6.1,9.0,693.0,1009.87,820.02
2016,1,22,12,15,973.5,82.5,6.05,9.0,701.0,989.6,804.2
2016,1,22,12,30,976.0,83.0,6.0,9.0,709.0,965.53,785.74
2016,1,22,12,45,977.0,82.5,6.0,9.5,708.5,935.33,761.69
2016,1,22,13,0,978.0,82.0,6.0,10.0,708.0,901.64,735.17
2016,1,22,13,15,975.0,81.5,5.9,10.0,698.5,861.45,704.64
2016,1,22,13,30,972.0,81.0,5.8,10.0,689.0,818.36,671.89
2016,1,22,13,45,967.0,80.0,5.75,10.5,671.0,770.6,634.49
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,720.51,592.93
2016,1,22,14,15,953.0,77.5,5.6,11.0,627.0,665.36,547.19
2016,1,22,14,30,944.0,76.0,5.5,11.0,601.0,608.75,499.23
2016,1,22,14,45,930.0,75.0,5.45,11.0,567.0,548.91,447.59
2016,1,22,15,0,916.0,74.0,5.4,11.0,533.0,488.63,394.18
2016,1,22,15,15,897.5,71.5,5.25,10.5,493.0,425.01,337.2
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,361.22,278.68
2016,1,22,15,45,853.0,66.0,4.95,10.0,407.0,296.14,218.04
2016,1,22,16,0,827.0,63.0,4.8,10.0,361.0,233.31,159.92
2016,1,22,16,15,788.0,59.0,4.25,9.0,311.0,170.19,105.46
2016,1,22,16,30,749.0,55.0,3.7,8.0,261.0,111.52,61.66
2016,1,22,16,45,688.0,49.0,3.2,7.5,209.5,55.31,33.81
2016,1,22,17,0,627.0,43.0,2.7,7.0,158.0,38.29,29.17
2016,1,22,17,15,520.5,34.5,2.5,6.0,109.5,30.96,22.08
2016,1,22,17,30,414.0,26.0,2.3,5.0,61.0,23.62,13.53
2016,1,22,17,45,207.0,13.0,2.1,4.5,30.5,11.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,0.5,36.5,203.68,0.0
2016,1,23,8,0,447.0,29.0,1.4,1.0,73.0,404.08,328.09
2016,1,23,8,15,544.0,37.0,1.35,1.5,122.0,508.2,427.6
2016,1,23,8,30,641.0,45.0,1.3,2.0,171.0,617.35,518.62
2016,1,23,8,45,699.0,50.0,1.3,3.0,222.5,694.01,578.35
2016,1,23,9,0,757.0,55.0,1.3,4.0,274.0,771.37,634.99
2016,1,23,9,15,793.5,58.5,1.3,4.5,323.0,827.45,674.02
2016,1,23,9,30,830.0,62.0,1.3,5.0,372.0,882.11,710.52
2016,1,23,9,45,854.5,65.0,1.3,5.5,417.0,922.86,735.88
2016,1,23,10,0,879.0,68.0,1.3,6.0,462.0,950.32,751.45
2016,1,23,10,15,896.5,70.0,1.3,6.5,501.0,977.03,766.4
2016,1,23,10,30,914.0,72.0,1.3,7.0,540.0,1000.44,778.93
2016,1,23,10,45,926.0,74.0,1.35,8.0,572.5,1014.9,784.91
2016,1,23,11,0,938.0,76.0,1.4,9.0,605.0,1025.56,788.52
2016,1,23,11,15,946.0,77.0,1.4,9.0,629.5,1027.12,788.17
2016,1,23,11,30,954.0,78.0,1.4,9.0,654.0,1024.72,785.49
2016,1,23,11,45,956.5,80.0,1.45,9.5,670.5,1014.3,777.17
2016,1,23,12,0,959.0,82.0,1.5,10.0,687.0,999.96,766.49
2016,1,23,12,15,961.0,82.0,1.6,10.5,695.0,978.95,752.25
2016,1,23,12,30,963.0,82.0,1.7,11.0,703.0,954.22,735.54
2016,1,23,12,45,962.0,82.5,1.8,11.5,702.0,923.88,714.93
2016,1,23,13,0,961.0,83.0,1.9,12.0,701.0,890.18,691.92
2016,1,23,13,15,958.0,82.5,2.0,12.0,691.5,850.6,665.84
2016,1,23,13,30,955.0,82.0,2.1,12.0,682.0,808.15,637.37
2016,1,23,13,45,948.5,81.5,2.25,12.5,664.0,760.57,604.01
2016,1,23,14,0,942.0,81.0,2.4,13.0,646.0,710.82,566.32
2016,1,23,14,15,933.0,79.5,2.45,13.0,620.5,656.57,524.29
2016,1,23,14,30,924.0,78.0,2.5,13.0,595.0,600.9,479.88
2016,1,23,14,45,911.0,76.0,2.55,13.0,561.5,541.55,431.16
2016,1,23,15,0,898.0,74.0,2.6,13.0,528.0,481.72,380.42
2016,1,23,15,15,879.5,72.0,2.55,12.5,488.0,419.54,326.62
2016,1,23,15,30,861.0,70.0,2.5,12.0,448.0,357.19,271.1
2016,1,23,15,45,835.0,67.0,2.45,12.0,403.0,293.09,212.89
2016,1,23,16,0,809.0,64.0,2.4,12.0,358.0,231.25,156.89
2016,1,23,16,15,770.0,59.5,2.15,11.0,308.5,168.69,103.82
2016,1,23,16,30,731.0,55.0,1.9,10.0,259.0,110.59,60.85
2016,1,23,16,45,671.0,49.5,1.7,9.5,208.5,55.86,33.85
2016,1,23,17,0,611.0,44.0,1.5,9.0,158.0,39.04,29.66
2016,1,23,17,15,507.0,35.5,1.55,8.0,110.0,31.77,22.68
2016,1,23,17,30,403.0,27.0,1.6,7.0,62.0,22.45,12.79
2016,1,23,17,45,201.5,13.5,1.7,6.5,31.0,11.52,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.0,191.48,5.76
2016,1,24,8,0,404.0,32.0,4.0,4.0,72.0,386.86,316.37
2016,1,24,8,15,503.5,41.0,4.05,4.5,120.5,490.73,417.31
2016,1,24,8,30,603.0,50.0,4.1,5.0,169.0,601.0,512.83
2016,1,24,8,45,563.0,64.0,4.2,6.0,199.5,604.04,516.67
2016,1,24,9,0,523.0,78.0,4.3,7.0,230.0,602.23,514.78
2016,1,24,9,15,549.5,89.0,4.6,7.5,273.5,652.72,555.51
2016,1,24,9,30,576.0,100.0,4.9,8.0,317.0,702.1,593.95
2016,1,24,9,45,557.5,119.5,5.2,9.0,349.0,716.81,603.08
2016,1,24,10,0,539.0,139.0,5.5,10.0,381.0,721.05,603.85
2016,1,24,10,15,711.0,110.5,5.65,10.5,458.5,866.81,714.89
2016,1,24,10,30,883.0,82.0,5.8,11.0,536.0,995.21,808.65
2016,1,24,10,45,896.0,84.0,5.95,12.0,568.5,999.34,807.24
2016,1,24,11,0,909.0,86.0,6.1,13.0,601.0,1010.88,812.15
2016,1,24,11,15,917.5,87.0,6.1,13.5,625.5,1012.96,810.78
2016,1,24,11,30,926.0,88.0,6.1,14.0,650.0,1011.18,806.85
2016,1,24,11,45,926.5,90.5,6.2,14.5,666.0,999.66,796.67
2016,1,24,12,0,927.0,93.0,6.3,15.0,682.0,984.39,783.98
2016,1,24,12,15,929.0,93.5,6.25,15.5,689.5,964.48,767.25
2016,1,24,12,30,931.0,94.0,6.2,16.0,697.0,940.95,748.11
2016,1,24,12,45,927.5,95.5,6.2,16.5,695.5,910.3,724.2
2016,1,24,13,0,924.0,97.0,6.2,17.0,694.0,876.51,698.13
2016,1,24,13,15,920.5,96.5,6.1,17.0,684.5,837.63,669.22
2016,1,24,13,30,917.0,96.0,6.0,17.0,675.0,796.04,638.28
2016,1,24,13,45,908.5,95.5,5.95,17.0,657.0,748.39,602.62
2016,1,24,14,0,900.0,95.0,5.9,17.0,639.0,698.85,563.14
2016,1,24,14,15,889.5,93.5,5.8,17.0,613.0,648.98,522.39
2016,1,24,14,30,879.0,92.0,5.7,17.0,587.0,593.5,476.49
2016,1,24,14,45,873.0,87.0,5.6,17.5,555.0,535.93,427.08
2016,1,24,15,0,867.0,82.0,5.5,18.0,523.0,477.33,375.71
2016,1,24,15,15,847.0,79.5,5.2,17.5,483.5,414.86,321.24
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,353.39,266.37
2016,1,24,15,45,793.0,75.0,4.65,17.0,398.0,289.84,209.17
2016,1,24,16,0,759.0,73.0,4.4,17.0,352.0,229.55,155.35
2016,1,24,16,15,717.5,68.0,3.95,16.0,303.0,169.04,104.79
2016,1,24,16,30,676.0,63.0,3.5,15.0,254.0,110.05,61.33
2016,1,24,16,45,604.5,57.5,3.1,14.5,203.5,57.87,35.43
2016,1,24,17,0,533.0,52.0,2.7,14.0,153.0,42.01,31.66
2016,1,24,17,15,426.5,41.5,2.65,13.5,106.5,33.9,24.02
2016,1,24,17,30,320.0,31.0,2.6,13.0,60.0,25.72,15.3
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.0,12.72,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.0,20.0,2.85,12.0,32.0,137.9,12.69
2016,1,25,8,0,240.0,40.0,3.1,13.0,64.0,276.53,219.14
2016,1,25,8,15,340.5,53.5,3.25,13.5,109.5,377.37,312.56
2016,1,25,8,30,441.0,67.0,3.4,14.0,155.0,486.42,404.87
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.0,576.13,477.74
2016,1,25,9,0,591.0,82.0,3.7,15.0,255.0,667.07,548.46
2016,1,25,9,15,334.0,120.0,3.6,15.5,221.0,489.75,405.87
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,247.03,202.96
2016,1,25,9,45,419.5,127.5,3.4,16.5,314.5,588.31,483.22
2016,1,25,10,0,762.0,97.0,3.3,17.0,442.0,893.88,706.11
2016,1,25,10,15,783.0,100.5,3.15,17.5,480.5,924.71,721.29
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,945.67,731.51
2016,1,25,10,45,829.0,102.5,2.85,18.5,553.5,968.56,742.97
2016,1,25,11,0,854.0,101.0,2.7,19.0,588.0,987.74,751.69
2016,1,25,11,15,864.5,102.5,2.5,19.0,613.0,992.49,751.54
2016,1,25,11,30,875.0,104.0,2.3,19.0,638.0,993.4,748.97
2016,1,25,11,45,888.5,102.0,2.15,19.5,656.5,989.1,742.17
2016,1,25,12,0,902.0,100.0,2.0,20.0,675.0,970.32,725.97
2016,1,25,12,15,905.5,100.5,1.95,20.0,684.0,952.23,713.14
2016,1,25,12,30,909.0,101.0,1.9,20.0,693.0,930.52,698.04
2016,1,25,12,45,913.5,99.5,1.85,20.5,693.5,903.94,678.52
2016,1,25,13,0,918.0,98.0,1.8,21.0,694.0,873.88,656.86
2016,1,25,13,15,916.0,97.5,1.75,21.0,685.5,836.38,631.49
2016,1,25,13,30,914.0,97.0,1.7,21.0,677.0,796.05,604.18
2016,1,25,13,45,912.5,94.0,1.7,21.0,661.0,750.85,573.68
2016,1,25,14,0,911.0,91.0,1.7,21.0,645.0,703.2,539.06
2016,1,25,14,15,902.0,89.5,1.65,21.0,619.5,650.21,499.26
2016,1,25,14,30,893.0,88.0,1.6,21.0,594.0,595.85,457.41
2016,1,25,14,45,884.0,85.0,1.55,21.0,562.0,540.52,413.58
2016,1,25,15,0,875.0,82.0,1.5,21.0,530.0,481.91,365.92
2016,1,25,15,15,856.5,79.5,1.35,20.5,490.5,419.5,314.24
2016,1,25,15,30,838.0,77.0,1.2,20.0,451.0,357.9,261.73
2016,1,25,15,45,813.5,73.0,1.1,20.0,406.5,294.37,206.58
2016,1,25,16,0,789.0,69.0,1.0,20.0,362.0,232.98,153.32
2016,1,25,16,15,749.5,64.5,1.0,19.0,312.5,171.31,103.22
2016,1,25,16,30,710.0,60.0,1.0,18.0,263.0,114.21,62.39
2016,1,25,16,45,647.5,54.0,1.0,17.5,212.0,56.47,32.94
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,38.89,28.57
2016,1,25,17,15,481.0,39.0,1.05,16.5,113.0,31.89,22.04
2016,1,25,17,30,377.0,30.0,1.1,16.0,65.0,24.89,14.67
2016,1,25,17,45,188.5,15.0,1.2,15.5,32.5,12.26,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,89.0,19.0,4.55,5.5,28.0,114.49,19.66
2016,1,26,8,0,178.0,38.0,4.8,6.0,56.0,226.43,184.85
2016,1,26,8,15,234.0,56.0,5.05,6.0,94.5,297.72,254.87
2016,1,26,8,30,290.0,74.0,5.3,6.0,133.0,372.87,323.69
2016,1,26,8,45,344.0,85.0,5.55,6.5,173.5,439.59,382.92
2016,1,26,9,0,398.0,96.0,5.8,7.0,214.0,508.89,442.31
2016,1,26,9,15,199.0,104.0,5.85,7.0,163.0,323.41,281.34
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,101.11,82.69
2016,1,26,9,45,115.0,154.5,6.0,7.5,206.5,291.28,250.01
2016,1,26,10,0,230.0,197.0,6.1,8.0,301.0,455.32,388.88
2016,1,26,10,15,189.5,217.5,6.1,8.5,308.0,439.23,371.93
2016,1,26,10,30,149.0,238.0,6.1,9.0,315.0,421.36,354.09
2016,1,26,10,45,360.5,208.5,6.2,9.5,411.0,609.2,511.46
2016,1,26,11,0,572.0,179.0,6.3,10.0,507.0,800.49,663.9
2016,1,26,11,15,549.5,196.0,6.35,10.0,521.5,791.52,654.66
2016,1,26,11,30,527.0,213.0,6.4,10.0,536.0,779.81,643.88
2016,1,26,11,45,363.5,260.5,6.45,10.0,486.0,645.42,533.98
2016,1,26,12,0,200.0,308.0,6.5,10.0,436.0,515.74,425.9
2016,1,26,12,15,108.5,273.5,6.6,10.0,343.0,384.47,317.73
2016,1,26,12,30,17.0,239.0,6.7,10.0,250.0,226.88,185.54
2016,1,26,12,45,8.5,191.0,6.8,10.0,196.5,172.58,140.33
2016,1,26,13,0,0.0,143.0,6.9,10.0,143.0,121.23,97.1
2016,1,26,13,15,0.0,109.0,6.95,10.0,109.0,91.22,71.9
2016,1,26,13,30,0.0,75.0,7.0,10.0,75.0,62.36,47.52
2016,1,26,13,45,5.5,143.0,7.1,10.0,147.0,124.52,100.3
2016,1,26,14,0,11.0,211.0,7.2,10.0,219.0,187.83,153.55
2016,1,26,14,15,5.5,160.0,6.85,10.0,164.0,138.34,112.06
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,90.93,72.07
2016,1,26,14,45,0.0,111.5,6.2,10.0,111.5,92.96,73.96
2016,1,26,15,0,0.0,114.0,5.9,10.0,114.0,94.93,75.8
2016,1,26,15,15,0.0,101.0,5.45,9.5,101.0,83.91,66.71
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,73.02,57.65
2016,1,26,15,45,0.0,79.5,4.6,9.0,79.5,65.94,51.69
2016,1,26,16,0,0.0,71.0,4.2,9.0,71.0,58.88,45.7
2016,1,26,16,15,0.0,61.0,3.95,8.5,61.0,50.53,38.61
2016,1,26,16,30,0.0,51.0,3.7,8.0,51.0,42.19,31.43
2016,1,26,16,45,0.0,41.5,3.5,7.5,41.5,34.29,24.5
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,26.41,18.47
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,18.54,11.06
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,10.69,3.48
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,5.34,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,120.0,18.0,3.6,2.0,31.0,134.36,34.91
2016,1,27,8,0,240.0,36.0,3.8,3.0,62.0,268.22,222.67
2016,1,27,8,15,294.5,52.5,3.8,3.5,101.0,339.19,292.54
2016,1,27,8,30,349.0,69.0,3.8,4.0,140.0,413.75,359.84
2016,1,27,8,45,397.0,80.0,3.85,5.0,181.5,477.61,414.47
2016,1,27,9,0,445.0,91.0,3.9,6.0,223.0,543.46,467.94
2016,1,27,9,15,509.5,97.0,4.0,6.5,272.5,626.48,534.11
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,704.89,594.43
2016,1,27,9,45,725.0,88.0,4.25,8.0,397.5,838.82,694.72
2016,1,27,10,0,876.0,73.0,4.4,9.0,473.0,967.73,786.93
2016,1,27,10,15,893.5,75.0,4.3,9.0,513.0,983.98,794.94
2016,1,27,10,30,911.0,77.0,4.2,9.0,553.0,1007.61,809.11
2016,1,27,10,45,923.5,78.5,4.1,9.5,586.0,1022.09,815.33
2016,1,27,11,0,936.0,80.0,4.0,10.0,619.0,1032.79,819.16
2016,1,27,11,15,944.5,81.5,3.95,10.0,644.5,1035.64,819.43
2016,1,27,11,30,953.0,83.0,3.9,10.0,670.0,1034.49,817.13
2016,1,27,11,45,957.5,84.0,3.9,10.5,687.0,1024.83,807.93
2016,1,27,12,0,962.0,85.0,3.9,11.0,704.0,1011.21,796.23
2016,1,27,12,15,965.0,85.5,3.9,11.0,713.0,991.69,782.03
2016,1,27,12,30,968.0,86.0,3.9,11.0,722.0,968.35,765.29
2016,1,27,12,45,970.0,85.0,3.9,11.5,722.0,938.7,742.79
2016,1,27,13,0,972.0,84.0,3.9,12.0,722.0,905.51,717.88
2016,1,27,13,15,969.5,83.5,3.85,12.0,713.5,865.88,689.37
2016,1,27,13,30,967.0,83.0,3.8,12.0,705.0,823.28,658.64
2016,1,27,13,45,964.5,81.5,3.8,12.5,688.0,776.84,623.98
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,727.84,585.38
2016,1,27,14,15,954.0,78.5,3.75,12.5,645.0,673.1,542.8
2016,1,27,14,30,946.0,77.0,3.7,12.0,619.0,616.76,497.69
2016,1,27,14,45,933.5,75.5,3.65,12.0,586.0,556.78,447.42
2016,1,27,15,0,921.0,74.0,3.6,12.0,553.0,496.2,395.15
2016,1,27,15,15,904.5,72.0,3.4,12.0,513.0,433.22,339.24
2016,1,27,15,30,888.0,70.0,3.2,12.0,473.0,370.65,282.34
2016,1,27,15,45,866.5,66.5,3.0,12.0,427.5,304.39,221.77
2016,1,27,16,0,845.0,63.0,2.8,12.0,382.0,240.81,163.7
2016,1,27,16,15,809.0,59.0,2.4,11.0,331.5,176.55,108.69
2016,1,27,16,30,773.0,55.0,2.0,10.0,281.0,116.35,63.63
2016,1,27,16,45,720.5,49.5,1.6,9.0,229.0,58.74,34.54
2016,1,27,17,0,668.0,44.0,1.2,8.0,177.0,39.12,29.96
2016,1,27,17,15,572.0,36.0,1.2,7.0,126.5,32.24,23.41
2016,1,27,17,30,476.0,28.0,1.2,6.0,76.0,25.36,16.21
2016,1,27,17,45,238.0,14.0,1.25,5.5,38.0,12.38,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,212.99,72.68
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,428.94,353.0
2016,1,28,8,15,571.0,36.5,3.55,5.5,131.0,529.6,447.39
2016,1,28,8,30,663.0,44.0,3.4,6.0,181.0,635.25,536.74
2016,1,28,8,45,719.5,48.5,3.25,7.0,233.0,710.83,596.14
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,787.16,652.34
2016,1,28,9,15,810.5,56.5,3.1,9.0,335.0,842.28,690.37
2016,1,28,9,30,845.0,60.0,3.1,10.0,385.0,885.87,718.34
2016,1,28,9,45,870.5,62.0,3.15,11.5,430.5,926.5,742.2
2016,1,28,10,0,896.0,64.0,3.2,13.0,476.0,964.66,763.52
2016,1,28,10,15,912.5,66.0,3.3,13.5,516.0,991.13,779.38
2016,1,28,10,30,929.0,68.0,3.4,14.0,556.0,1014.21,792.87
2016,1,28,10,45,941.5,69.0,3.5,15.0,589.0,1028.35,798.69
2016,1,28,11,0,954.0,70.0,3.6,16.0,622.0,1038.66,802.01
2016,1,28,11,15,962.0,71.0,3.6,16.5,647.0,1040.56,800.44
2016,1,28,11,30,970.0,72.0,3.6,17.0,672.0,1038.41,796.37
2016,1,28,11,45,973.0,73.5,3.65,17.5,689.0,1027.98,787.27
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,1013.53,775.69
2016,1,28,12,15,978.5,75.0,3.7,18.0,714.5,992.87,761.14
2016,1,28,12,30,981.0,75.0,3.7,18.0,723.0,968.38,744.12
2016,1,28,12,45,981.5,75.0,3.7,18.5,723.0,938.4,722.02
2016,1,28,13,0,982.0,75.0,3.7,19.0,723.0,904.89,697.58
2016,1,28,13,15,980.0,74.5,3.7,19.0,714.5,865.45,670.31
2016,1,28,13,30,978.0,74.0,3.7,19.0,706.0,822.95,640.76
2016,1,28,13,45,974.0,73.0,3.7,19.0,689.0,775.64,607.54
2016,1,28,14,0,970.0,72.0,3.7,19.0,672.0,725.85,570.75
2016,1,28,14,15,962.5,71.0,3.6,19.0,646.5,671.64,528.38
2016,1,28,14,30,955.0,70.0,3.5,19.0,621.0,615.75,483.67
2016,1,28,14,45,939.0,70.5,3.45,19.0,587.5,555.59,434.59
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,495.11,383.8
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.0,432.01,329.51
2016,1,28,15,30,890.0,67.0,2.5,18.0,474.0,369.32,274.19
2016,1,28,15,45,867.5,64.0,2.1,18.0,428.5,304.72,216.3
2016,1,28,16,0,845.0,61.0,1.7,18.0,383.0,239.58,158.4
2016,1,28,16,15,810.0,57.0,1.6,17.0,333.0,175.41,104.99
2016,1,28,16,30,775.0,53.0,1.5,16.0,283.0,115.18,60.94
2016,1,28,16,45,721.5,48.0,1.4,15.0,231.0,57.77,32.65
2016,1,28,17,0,668.0,43.0,1.3,14.0,179.0,38.18,28.39
2016,1,28,17,15,574.0,35.5,1.3,13.5,128.5,31.74,22.33
2016,1,28,17,30,480.0,28.0,1.3,13.0,78.0,25.31,15.77
2016,1,28,17,45,240.0,14.0,1.3,13.0,39.0,12.34,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,14.5,2.9,7.5,42.0,220.29,87.69
2016,1,29,8,0,498.0,29.0,3.3,9.0,84.0,443.26,359.77
2016,1,29,8,15,588.5,36.5,3.4,10.0,135.0,543.48,451.14
2016,1,29,8,30,679.0,44.0,3.5,11.0,186.0,648.61,537.98
2016,1,29,8,45,731.0,49.0,3.6,12.0,238.5,721.62,595.13
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,795.12,649.48
2016,1,29,9,15,817.0,57.5,3.7,13.5,341.0,850.09,688.19
2016,1,29,9,30,851.0,61.0,3.7,14.0,391.0,893.47,717.02
2016,1,29,9,45,874.0,64.0,3.7,15.0,436.5,933.32,741.09
2016,1,29,10,0,897.0,67.0,3.7,16.0,482.0,970.55,762.6
2016,1,29,10,15,913.0,69.0,4.05,17.0,522.0,996.55,778.15
2016,1,29,10,30,929.0,71.0,4.4,18.0,562.0,1019.14,791.28
2016,1,29,10,45,940.0,72.5,4.75,19.0,594.5,1032.46,798.95
2016,1,29,11,0,951.0,74.0,5.1,20.0,627.0,1041.92,803.92
2016,1,29,11,15,958.5,75.0,5.15,20.0,652.5,1043.32,803.97
2016,1,29,11,30,966.0,76.0,5.2,20.0,678.0,1040.67,801.46
2016,1,29,11,45,967.5,78.5,5.3,20.5,694.0,1030.02,792.42
2016,1,29,12,0,969.0,81.0,5.4,21.0,710.0,1015.37,780.82
2016,1,29,12,15,971.0,81.0,5.45,21.0,718.5,994.3,766.07
2016,1,29,12,30,973.0,81.0,5.5,21.0,727.0,969.45,748.77
2016,1,29,12,45,971.5,81.5,5.55,21.0,726.5,938.44,727.18
2016,1,29,13,0,970.0,82.0,5.6,21.0,726.0,904.04,703.17
2016,1,29,13,15,967.5,81.5,5.6,21.0,717.0,864.49,675.12
2016,1,29,13,30,965.0,81.0,5.6,21.0,708.0,821.96,644.83
2016,1,29,13,45,959.0,80.5,5.65,21.0,690.0,774.17,610.7
2016,1,29,14,0,953.0,80.0,5.7,21.0,672.0,724.08,572.86
2016,1,29,14,15,945.0,78.5,5.6,20.5,646.5,669.69,530.65
2016,1,29,14,30,937.0,77.0,5.5,20.0,621.0,613.72,486.06
2016,1,29,14,45,926.0,75.0,5.45,20.0,588.0,554.37,436.8
2016,1,29,15,0,915.0,73.0,5.4,20.0,555.0,494.29,385.57
2016,1,29,15,15,898.0,71.0,5.15,19.5,515.0,431.34,331.1
2016,1,29,15,30,881.0,69.0,4.9,19.0,475.0,368.86,275.64
2016,1,29,15,45,857.5,66.0,4.65,19.0,429.5,302.71,216.14
2016,1,29,16,0,834.0,63.0,4.4,19.0,384.0,239.55,159.5
2016,1,29,16,15,798.5,59.5,4.05,18.0,334.0,176.31,106.36
2016,1,29,16,30,763.0,56.0,3.7,17.0,284.0,117.06,62.84
2016,1,29,16,45,709.0,50.5,3.4,16.0,232.5,59.84,34.29
2016,1,29,17,0,655.0,45.0,3.1,15.0,181.0,39.81,29.71
2016,1,29,17,15,562.0,37.5,3.0,14.0,130.5,33.45,23.79
2016,1,29,17,30,469.0,30.0,2.9,13.0,80.0,27.12,17.4
2016,1,29,17,45,234.5,15.0,2.85,12.5,40.0,12.15,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,17.5,4.0,7.5,41.0,201.28,91.11
2016,1,30,8,0,414.0,35.0,4.2,8.0,82.0,397.42,326.94
2016,1,30,8,15,511.5,44.5,4.15,8.5,132.0,501.62,422.28
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,611.95,515.23
2016,1,30,8,45,675.5,58.5,4.1,10.0,235.5,693.88,580.1
2016,1,30,9,0,742.0,63.0,4.1,11.0,289.0,770.9,637.72
2016,1,30,9,15,779.5,67.0,4.15,12.0,339.0,829.11,678.56
2016,1,30,9,30,817.0,71.0,4.2,13.0,389.0,885.88,716.82
2016,1,30,9,45,845.0,73.5,4.3,14.0,436.0,929.78,744.86
2016,1,30,10,0,873.0,76.0,4.4,15.0,483.0,971.07,770.43
2016,1,30,10,15,890.5,78.5,4.5,15.5,523.0,999.12,787.65
2016,1,30,10,30,908.0,81.0,4.6,16.0,563.0,1012.49,794.5
2016,1,30,10,45,921.0,82.5,4.7,17.0,596.5,1027.58,801.21
2016,1,30,11,0,934.0,84.0,4.8,18.0,630.0,1038.88,805.32
2016,1,30,11,15,942.5,85.0,4.85,18.5,655.5,1041.2,804.44
2016,1,30,11,30,951.0,86.0,4.9,19.0,681.0,1039.51,801.05
2016,1,30,11,45,958.0,86.0,5.0,19.5,698.5,1031.12,793.67
2016,1,30,12,0,965.0,86.0,5.1,20.0,716.0,1018.7,783.7
2016,1,30,12,15,967.0,86.5,5.1,20.0,724.5,998.22,769.02
2016,1,30,12,30,969.0,87.0,5.1,20.0,733.0,973.95,751.86
2016,1,30,12,45,967.5,87.0,5.15,20.5,732.5,942.37,728.56
2016,1,30,13,0,966.0,87.0,5.2,21.0,732.0,907.42,702.97
2016,1,30,13,15,963.0,87.0,5.2,21.0,723.0,868.05,675.29
2016,1,30,13,30,960.0,87.0,5.2,21.0,714.0,825.74,645.38
2016,1,30,13,45,953.0,86.5,5.2,21.5,695.5,777.3,609.63
2016,1,30,14,0,946.0,86.0,5.2,22.0,677.0,726.67,570.3
2016,1,30,14,15,937.0,84.5,5.1,21.5,651.0,671.85,528.26
2016,1,30,14,30,928.0,83.0,5.0,21.0,625.0,615.56,483.93
2016,1,30,14,45,916.0,81.0,4.9,21.0,591.5,556.02,434.95
2016,1,30,15,0,904.0,79.0,4.8,21.0,558.0,495.86,384.14
2016,1,30,15,15,886.0,76.5,4.55,20.5,517.5,432.48,329.93
2016,1,30,15,30,868.0,74.0,4.3,20.0,477.0,368.75,274.1
2016,1,30,15,45,841.0,71.5,4.05,20.0,431.0,303.75,216.23
2016,1,30,16,0,814.0,69.0,3.8,20.0,385.0,241.1,160.69
2016,1,30,16,15,777.0,65.0,3.6,19.0,335.0,178.24,108.39
2016,1,30,16,30,740.0,61.0,3.4,18.0,285.0,119.61,65.53
2016,1,30,16,45,682.0,55.5,3.2,17.0,233.0,63.62,37.6
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,40.41,30.12
2016,1,30,17,15,529.0,41.5,3.1,15.5,131.0,33.87,24.03
2016,1,30,17,30,434.0,33.0,3.2,15.0,81.0,27.32,17.51
2016,1,30,17,45,217.0,16.5,3.3,14.5,40.5,13.37,0.32
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,190.5,18.0,3.7,11.5,40.0,191.33,94.42
2016,1,31,8,0,381.0,36.0,3.9,12.0,80.0,373.94,304.13
2016,1,31,8,15,477.5,45.5,3.8,12.5,129.0,476.28,395.67
2016,1,31,8,30,574.0,55.0,3.7,13.0,178.0,584.67,485.56
2016,1,31,8,45,647.0,58.5,3.65,14.0,230.5,669.73,551.76
2016,1,31,9,0,720.0,62.0,3.6,15.0,283.0,750.64,611.2
2016,1,31,9,15,757.0,66.5,3.45,15.5,332.5,808.45,651.28
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,864.96,688.75
2016,1,31,9,45,826.5,72.0,3.2,17.0,428.5,910.8,716.17
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,954.22,741.0
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,970.98,748.57
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,995.3,761.52
2016,1,31,10,45,909.5,78.0,2.95,20.0,588.5,1011.34,767.22
2016,1,31,11,0,924.0,79.0,2.9,21.0,622.0,1023.66,770.52
2016,1,31,11,15,932.5,80.0,2.95,21.5,647.5,1026.18,769.83
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,1024.73,766.78
2016,1,31,11,45,941.0,84.0,3.05,22.5,689.0,1013.5,757.45
2016,1,31,12,0,941.0,87.0,3.1,23.0,705.0,998.4,745.81
2016,1,31,12,15,943.5,87.5,3.05,23.5,714.0,978.89,730.64
2016,1,31,12,30,946.0,88.0,3.0,24.0,723.0,955.65,713.2
2016,1,31,12,45,946.5,87.5,3.0,24.5,723.0,925.89,691.96
2016,1,31,13,0,947.0,87.0,3.0,25.0,723.0,892.72,668.55
2016,1,31,13,15,944.5,86.5,2.9,25.0,714.0,853.88,641.94
2016,1,31,13,30,942.0,86.0,2.8,25.0,705.0,812.13,613.32
2016,1,31,13,45,937.0,85.0,2.75,25.0,687.5,765.35,581.38
2016,1,31,14,0,932.0,84.0,2.7,25.0,670.0,716.26,545.89
2016,1,31,14,15,923.5,83.0,2.5,25.0,644.5,662.92,505.2
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,608.07,462.51
2016,1,31,14,45,904.0,79.5,2.15,25.0,586.5,549.21,416.04
2016,1,31,15,0,893.0,77.0,2.0,25.0,554.0,489.67,367.73
2016,1,31,15,15,875.5,75.0,1.8,24.5,514.5,427.56,316.66
2016,1,31,15,30,858.0,73.0,1.6,24.0,475.0,364.98,263.81
2016,1,31,15,45,833.0,70.0,1.4,24.0,429.5,300.61,208.36
2016,1,31,16,0,808.0,67.0,1.2,24.0,384.0,238.39,154.81
2016,1,31,16,15,772.0,63.0,1.15,23.0,334.5,176.01,104.39
2016,1,31,16,30,736.0,59.0,1.1,22.0,285.0,117.73,62.78
2016,1,31,16,45,679.5,54.0,1.05,21.5,233.0,62.38,35.74
2016,1,31,17,0,623.0,49.0,1.0,21.0,181.0,43.03,31.78
2016,1,31,17,15,529.0,41.0,1.05,20.0,131.5,33.38,23.19
2016,1,31,17,30,435.0,33.0,1.1,19.0,82.0,27.24,17.24
2016,1,31,17,45,217.5,16.5,1.15,18.5,41.0,13.32,1.28
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
