Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,194.84,104.87
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,378.11,305.23
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,481.1,394.99
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,589.86,483.43
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,669.51,544.76
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,750.62,604.25
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,481.64,397.49
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,126.81,100.73
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,143.0,114.13
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,159.34,126.89
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,177.86,141.54
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,196.4,156.06
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,393.39,315.76
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,550.29,438.01
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,810.46,639.54
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,1014.0,784.56
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,1003.33,775.21
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,988.87,764.6
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,969.71,751.58
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,946.9,736.02
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,916.61,714.17
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,883.13,689.94
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,844.35,662.62
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,802.83,633.1
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,755.7,599.12
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,711.23,564.39
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,657.13,521.33
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,601.8,476.36
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,542.12,426.91
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,482.55,376.32
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,420.97,322.73
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,360.44,269.01
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,297.45,213.24
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,234.85,158.42
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,175.05,108.78
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,119.95,68.53
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,67.83,41.89
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,49.46,37.5
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,41.28,30.05
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,32.99,22.12
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,16.2,3.8
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,227.34,133.77
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,448.59,367.0
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,541.49,450.99
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,650.03,541.48
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,726.55,602.15
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,803.61,660.59
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,861.11,703.69
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,917.06,744.6
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,957.72,772.22
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,984.69,789.35
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,1011.87,806.79
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,1035.61,821.64
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,1050.33,828.43
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,1061.11,832.53
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,1062.97,832.09
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,1060.73,829.0
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,1050.72,819.4
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,1036.63,807.21
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,1015.85,791.36
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,991.2,772.97
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,960.47,749.27
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,926.2,723.24
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,885.59,693.83
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,841.99,662.24
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,792.91,626.8
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,741.51,587.74
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,686.46,543.9
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,629.82,497.88
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,568.8,447.54
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,507.16,395.34
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,443.17,340.12
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,378.67,283.27
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,312.46,224.41
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,248.3,167.32
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,183.74,112.94
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,123.35,68.22
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,65.54,38.98
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,44.85,34.55
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,35.47,25.96
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,29.8,20.3
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,14.54,3.88
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,229.6,146.79
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,451.61,381.14
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,543.13,466.77
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,649.89,559.25
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,730.6,626.32
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,812.1,691.07
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,717.49,612.51
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,595.61,510.15
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,806.65,678.35
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,995.56,818.57
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,1022.1,833.17
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,1045.11,846.05
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,1059.57,853.09
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,1070.08,857.43
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,1071.54,856.61
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,1068.83,853.06
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,1058.29,842.95
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,1043.62,830.15
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,1022.65,813.79
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,997.75,794.8
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,965.52,769.97
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,929.81,742.75
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,888.87,712.79
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,844.9,680.51
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,796.1,643.27
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,744.96,602.66
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,689.75,559.29
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,632.87,513.33
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,571.72,461.83
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,510.01,408.34
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,445.41,350.84
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,381.2,292.27
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,314.03,230.59
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,249.85,171.64
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,184.75,115.38
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,123.48,68.93
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,64.93,38.77
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,44.07,34.43
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,37.38,28.15
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,30.67,21.51
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,18.62,7.51
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,9.39,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,141.14,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,319.37,213.11
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,480.9,397.81
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,579.95,484.19
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,683.03,567.12
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,755.7,621.5
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,828.59,673.01
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,884.01,710.63
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,927.56,738.68
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,967.44,762.92
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,1004.52,784.71
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,1031.18,800.54
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,1054.28,814.02
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,1068.44,821.55
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1078.6,826.61
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,1080.01,826.11
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,1077.24,823.13
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,1063.44,812.24
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,1045.57,798.91
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,1025.1,784.21
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,1000.7,767.02
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,970.34,745.17
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,936.31,720.93
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,895.65,692.39
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,851.91,661.7
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,803.51,628.09
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,752.53,590.93
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,696.89,548.41
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,639.55,503.46
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,576.74,453.01
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,513.93,401.01
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,449.02,346.01
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,383.62,288.98
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,317.08,229.68
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,252.54,172.01
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,187.25,116.89
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,125.96,71.11
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,67.56,41.16
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,46.57,36.74
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,36.69,27.6
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,30.61,21.57
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,20.31,9.4
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,10.24,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,101.97,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,287.98,200.4
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,446.37,374.04
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,544.46,461.36
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,647.76,547.02
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,711.91,596.7
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,784.6,650.19
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,841.4,691.93
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,896.62,731.25
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,936.43,758.23
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,973.37,783.77
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,1001.14,799.66
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,1025.42,812.93
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,1039.16,819.21
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,1037.3,814.71
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,1040.33,815.03
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,1039.39,812.72
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,1029.66,803.04
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,1016.01,791.07
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,995.77,776.18
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,971.8,758.86
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,895.05,704.0
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,815.6,646.77
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,827.42,656.01
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,827.52,656.15
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,723.73,577.7
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,613.22,491.64
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,630.01,505.06
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,623.35,498.49
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,561.29,447.13
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,499.76,395.11
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,436.82,341.06
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,374.72,286.2
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,310.36,228.39
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,245.68,170.59
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,183.38,117.78
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,125.61,74.39
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,71.17,45.73
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,51.79,41.29
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,44.09,34.14
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,36.31,26.55
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,23.18,12.08
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,10.24,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,114.66,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,300.24,216.62
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,454.69,385.45
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,552.98,476.07
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,648.68,559.79
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,722.4,620.83
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,796.37,679.39
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,853.38,722.68
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,908.8,763.49
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,952.09,792.68
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,992.66,819.23
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,1008.89,829.15
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,1032.66,844.93
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,1048.14,852.85
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,1059.73,858.0
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,1062.31,857.99
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,1060.78,855.16
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,1052.7,846.38
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,1040.48,834.81
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,1020.15,818.54
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,995.88,799.59
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,964.91,776.08
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,930.35,750.02
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,890.47,719.8
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,847.5,687.28
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,799.16,650.61
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,748.32,610.43
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,693.03,564.96
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,636.05,517.18
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,574.17,464.35
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,512.09,410.08
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,447.79,353.22
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,382.79,294.36
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,316.62,233.34
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,252.33,174.24
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,187.6,118.26
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,126.75,72.11
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,67.88,41.47
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,46.47,36.65
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,36.62,27.56
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,30.52,21.58
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,20.68,10.68
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,11.1,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,87.96,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,274.19,203.43
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,426.45,361.62
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,527.05,450.52
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,632.66,537.99
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,714.4,602.08
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,790.42,658.6
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,847.36,699.81
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,902.64,738.65
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,947.11,767.55
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,988.88,793.97
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,1016.93,811.53
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,1029.92,818.7
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,1045.31,826.73
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,1056.84,832.06
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,1059.39,831.81
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,1057.86,828.93
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,1046.96,819.64
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,1032.07,807.76
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,1011.54,792.79
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,987.18,775.26
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,957.02,752.22
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,923.3,726.76
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,883.05,697.38
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,839.83,665.84
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,792.82,630.46
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,743.25,591.46
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,687.9,547.32
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,630.97,501.02
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,570.69,450.16
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,509.69,397.6
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,445.56,342.56
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,380.79,285.67
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,314.94,226.62
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,251.03,169.46
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,186.41,115.36
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,125.69,70.41
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,67.76,41.03
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,47.17,36.86
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,37.3,27.85
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,31.26,22.0
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,21.46,11.49
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,11.95,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,17.07,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,274.54,207.38
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,493.81,415.77
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,588.95,501.43
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,687.88,585.67
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,759.35,643.26
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,831.06,698.45
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,817.37,684.89
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,803.44,671.12
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,811.31,674.46
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,813.64,673.35
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,813.26,669.84
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,800.94,657.34
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,828.18,675.54
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,861.55,698.1
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,974.31,780.98
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,1074.59,852.64
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,1062.47,841.49
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,1046.22,828.22
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,1025.74,812.99
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,1001.28,795.03
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,971.12,771.84
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,937.21,746.01
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,896.7,716.26
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,853.03,684.11
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,804.79,648.62
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,753.82,609.76
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,698.21,564.74
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,640.75,517.2
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,579.72,465.69
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,517.51,411.71
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,452.05,354.06
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,386.74,294.96
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,319.99,233.25
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,254.41,172.82
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,188.46,115.68
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,125.62,68.19
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,60.99,34.29
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,39.94,30.5
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,34.83,25.76
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,29.76,20.8
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,21.22,11.68
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,11.95,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,174.13,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,350.85,269.51
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,496.97,416.98
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,590.42,498.27
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,687.78,576.98
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,757.28,629.28
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,826.96,678.64
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,869.74,707.37
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,920.28,740.96
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,958.42,764.94
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,993.72,786.64
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,1019.71,802.25
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,1042.12,815.39
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,1054.56,821.63
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,1063.0,825.3
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,1064.83,824.09
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,1062.47,820.23
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,1048.68,808.66
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,1030.82,794.56
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,1009.68,779.47
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,984.69,761.82
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,954.07,738.85
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,919.89,713.52
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,879.87,685.11
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,836.82,654.47
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,789.32,620.46
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,739.31,583.12
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,684.5,540.0
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,628.04,494.63
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,567.05,444.78
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,505.58,393.13
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,442.17,338.69
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,379.11,283.21
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,311.84,223.15
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,247.6,165.73
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,183.55,111.83
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,123.1,67.18
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,64.4,37.75
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,43.73,33.52
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,37.96,28.2
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,32.2,22.64
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,21.01,11.51
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,12.8,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,156.64,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,339.71,262.65
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,473.2,393.26
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,568.08,474.86
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,666.82,554.65
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,738.21,608.29
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,809.87,659.46
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,864.49,697.14
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,917.46,732.57
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,946.85,750.7
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,983.78,774.01
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,1009.86,788.16
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,1032.46,799.87
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,1046.31,806.01
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,1056.23,809.65
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,1058.35,807.76
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,1056.36,803.36
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,1046.31,793.78
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,1032.18,781.75
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,1012.03,766.34
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,987.96,748.5
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,956.56,725.84
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,921.67,700.93
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,882.0,673.72
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,839.24,644.29
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,791.05,609.98
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,740.47,572.5
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,685.97,531.32
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,629.77,487.72
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,569.29,439.59
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,508.11,389.39
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,444.64,336.04
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,381.44,281.39
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,313.87,222.09
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,249.68,165.64
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,185.2,112.18
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,124.34,67.74
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,66.42,39.38
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,47.04,36.17
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,37.62,27.73
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,32.0,22.39
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,22.66,12.99
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,13.24,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,172.03,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,355.66,276.98
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,489.48,405.93
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,584.22,486.34
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,682.57,564.25
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,754.0,616.95
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,825.6,666.7
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,879.82,702.87
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,932.28,736.64
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,962.47,754.02
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,1000.19,776.55
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,1025.99,792.11
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,1048.24,805.29
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,1061.39,810.69
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,1070.57,813.54
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,1072.77,811.13
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,1070.77,806.12
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,1057.37,793.68
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,1039.92,778.84
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,1018.59,763.29
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,993.39,745.56
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,961.54,722.3
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,926.26,696.86
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,885.73,668.98
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,842.2,638.97
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,793.12,605.15
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,741.83,568.01
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,686.96,527.29
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,630.5,484.26
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,569.68,435.94
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,508.27,385.77
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,444.69,332.94
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,380.34,278.05
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,314.46,220.71
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,250.78,165.38
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,187.05,113.45
