Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,874.01,654.97
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,833.76,626.69
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,790.81,596.51
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,742.67,560.95
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,692.43,523.17
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,641.4,483.89
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,584.99,439.81
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,525.21,392.14
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,465.39,343.18
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,403.6,292.09
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,342.47,240.33
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,280.48,187.5
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,215.35,134.0
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,155.14,89.97
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,98.38,60.24
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,72.17,56.12
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,69.04,53.76
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,64.09,49.85
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,59.03,45.66
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,48.93,36.78
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,40.52,29.07
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,27.99,17.21
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,15.99,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,132.64,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,277.87,224.06
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,378.48,321.19
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,489.96,421.4
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,574.84,493.81
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,659.63,562.73
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,728.94,616.12
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,798.64,668.0
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,856.74,709.59
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,913.53,749.29
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,947.79,770.82
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,989.33,797.57
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,1022.49,817.79
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,1052.3,835.43
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,1072.56,846.13
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,1088.8,854.03
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,1097.68,857.15
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,1102.26,857.43
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,1098.39,852.93
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,1090.15,845.58
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,1074.7,832.09
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,1055.01,815.87
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,1030.17,797.45
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1001.31,776.34
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,966.35,749.83
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,927.79,720.88
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,884.14,689.42
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,837.38,655.63
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,785.83,616.53
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,731.77,573.25
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,673.93,527.13
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,614.3,478.44
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,551.12,425.69
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,487.25,370.89
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,421.37,313.04
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,355.52,254.13
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,288.59,194.39
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,222.57,137.59
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,156.43,87.88
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,86.12,49.57
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,58.77,46.05
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,56.27,44.13
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,52.34,40.94
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,48.37,37.57
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,38.95,29.14
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,33.43,23.92
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,23.77,14.47
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,14.01,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,141.7,21.77
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,294.0,234.97
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,393.91,325.36
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,504.01,417.7
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,584.13,480.32
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,662.72,538.33
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,730.39,588.2
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,798.22,636.52
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,852.37,673.63
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,904.78,708.73
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,947.84,734.65
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,977.14,750.79
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,1006.35,766.88
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,1031.99,780.47
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,1051.57,789.51
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,1067.26,796.07
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,1073.39,796.49
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,1075.33,794.44
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,1071.95,790.68
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,1064.37,784.42
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,1048.26,771.95
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,1028.14,757.14
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,1003.09,741.23
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,974.29,722.88
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,938.56,698.98
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,899.71,672.87
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,856.87,645.1
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,811.26,615.05
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,760.17,577.91
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,707.25,538.12
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,651.29,495.93
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,593.97,451.4
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,533.52,403.21
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,471.28,352.03
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,407.51,298.65
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,344.32,244.32
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,279.9,188.48
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,217.37,136.04
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,155.59,90.57
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,90.83,55.75
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,66.56,52.42
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,63.49,50.05
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,59.03,46.46
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,54.46,42.61
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,47.12,36.1
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,39.63,29.14
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,27.34,17.4
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.03,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,85.88,26.32
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,191.16,152.94
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,281.71,234.75
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,382.1,321.49
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,253.85,213.85
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,86.32,68.05
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,252.87,210.79
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,422.87,349.04
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,626.41,509.11
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,835.83,660.11
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,680.52,538.47
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,477.77,377.62
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,503.41,395.76
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,527.9,411.67
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,492.5,381.84
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,434.49,335.75
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,569.34,436.51
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,701.74,530.04
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,880.66,659.58
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,1032.55,759.78
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,1018.65,747.11
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,1000.87,733.84
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,977.34,718.9
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,950.19,701.62
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,916.09,678.8
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,878.93,653.84
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,837.19,626.83
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,792.9,596.62
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,743.89,562.19
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,692.93,525.33
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,577.77,438.33
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,479.97,363.92
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,463.06,350.5
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,432.65,324.65
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,373.16,277.31
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,322.63,237.23
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,274.3,197.9
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,227.96,161.03
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,181.88,128.1
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,140.63,104.01
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,119.56,97.14
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,107.87,87.7
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,92.91,75.37
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,77.32,62.15
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,61.97,48.65
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,46.12,34.39
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,30.91,20.22
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,14.72,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,82.17,34.68
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,167.96,133.08
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,267.33,220.68
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,363.77,303.92
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,444.7,371.94
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,530.59,441.65
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,438.55,364.28
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,331.49,272.91
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,255.11,208.09
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,178.09,142.03
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,185.68,147.73
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,193.38,153.44
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,394.57,317.01
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,562.5,448.73
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,542.3,430.0
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,520.42,410.64
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,801.16,630.32
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,1038.59,800.62
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,1037.01,796.17
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,1031.41,790.42
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,1026.52,784.18
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,1004.46,766.19
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,980.86,748.92
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,953.62,729.22
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,922.28,705.69
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,887.41,679.8
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,845.84,650.52
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,801.49,619.15
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,753.03,582.94
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,702.08,543.93
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,646.91,500.54
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,590.22,454.85
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,530.49,405.58
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,469.72,354.02
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,403.97,297.28
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,340.36,241.19
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,275.47,184.24
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,211.76,130.44
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,148.82,84.42
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,88.88,55.24
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,66.89,52.7
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,58.01,45.26
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,54.02,42.06
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,49.95,38.65
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,43.63,32.98
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,37.2,26.96
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,28.51,18.49
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,21.65,0.22
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,145.53,81.1
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,290.82,239.3
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,386.73,325.89
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,491.83,415.34
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,569.96,478.07
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,651.26,539.46
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,718.09,587.92
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,780.85,631.73
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,834.28,666.5
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,886.04,699.22
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,929.21,724.76
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,969.74,747.87
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,999.91,763.83
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,1014.48,769.16
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,1034.02,777.46
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,1049.73,783.07
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,1056.39,783.91
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,1058.96,782.33
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,1054.83,776.01
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,1046.59,767.29
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,1031.38,754.92
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,1012.22,740.26
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,987.29,722.87
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,958.7,703.25
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,923.66,678.78
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,885.53,652.39
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,842.68,624.09
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,797.15,593.84
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,747.34,557.76
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,695.68,519.54
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,640.25,479.03
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,583.46,436.14
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,523.83,389.62
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,462.89,340.48
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,399.8,288.71
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,337.27,235.93
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,273.81,181.95
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,212.27,131.37
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,145.74,83.27
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,87.58,55.4
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,68.61,53.83
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,66.04,51.81
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,61.73,48.41
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,57.31,44.77
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,49.72,38.11
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,41.94,30.99
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,27.86,17.92
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,15.57,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,9.46,0.42
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,18.97,10.05
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,31.83,21.28
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,45.25,32.88
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,60.74,45.94
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,76.12,58.6
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,90.41,70.2
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,104.67,81.58
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,118.92,92.76
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,133.16,103.78
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,117.66,90.86
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,103.32,78.98
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,98.17,74.44
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,93.22,70.12
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,131.35,100.62
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,169.97,131.1
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,191.17,147.27
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,212.26,163.21
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,159.22,121.18
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,108.01,80.49
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,112.72,84.01
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,117.39,87.45
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,113.41,84.29
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,109.44,81.17
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,122.97,91.68
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,136.26,101.92
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,137.96,103.25
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,139.6,104.59
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,151.86,114.23
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,163.78,123.6
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,129.87,97.25
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,96.64,71.27
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,96.92,71.51
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,97.19,71.73
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,95.0,70.32
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,92.81,68.91
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,123.23,93.18
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,150.75,115.09
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,94.84,71.17
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,35.58,23.57
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,31.41,21.39
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,27.24,17.89
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,22.26,13.67
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,17.29,9.4
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,13.16,5.78
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,9.03,2.12
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,5.33,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.64,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.85,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.39
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.01
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,9.64
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,14.54
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,19.37
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,37.62,25.91
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,45.54,32.39
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,59.32,43.57
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,73.15,54.63
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,62.31,45.58
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,51.49,36.61
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,69.5,51.14
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,87.94,65.9
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,115.91,88.28
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,144.13,110.67
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,138.02,105.37
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,132.02,100.25
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,190.37,146.35
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,249.06,192.09
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,253.38,194.85
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,257.56,197.61
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,244.61,187.12
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,231.88,176.87
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,258.51,197.01
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,284.46,216.42
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,312.19,237.54
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,329.26,250.5
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,339.6,257.97
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,348.32,264.15
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,375.79,285.19
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,398.34,301.85
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,344.44,261.0
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,296.48,224.79
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,278.71,210.98
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,259.77,195.95
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,196.86,148.66
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,144.43,109.67
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,151.88,109.3
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,135.3,99.13
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,115.69,92.78
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,103.31,82.82
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,89.68,71.73
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,75.49,59.86
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,60.98,47.26
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,45.01,33.11
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,31.45,20.69
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,16.63,2.39
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,20.54,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,145.92,99.77
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,253.81,204.95
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,343.52,283.79
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,448.21,371.61
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,536.19,442.18
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,628.76,511.82
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,696.14,560.63
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,764.16,608.95
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,821.63,647.17
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,883.93,688.06
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,927.78,714.4
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,969.03,738.48
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,993.39,750.59
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,1025.96,768.31
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,1045.61,777.79
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,1061.34,784.79
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,1070.29,787.44
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,1075.1,787.55
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,1071.21,783.39
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,1063.05,776.69
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,1048.22,764.97
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,1029.24,750.76
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,1003.37,733.36
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,973.68,713.55
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,939.4,691.01
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,901.6,666.08
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,857.72,636.43
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,810.93,604.69
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,760.2,567.61
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,707.05,527.35
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,650.63,485.79
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,592.47,441.54
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,530.79,392.33
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,468.53,341.17
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,404.01,287.41
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,339.53,232.46
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,274.19,176.53
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,209.87,124.0
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,139.08,74.19
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,77.05,47.64
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,61.54,47.02
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,58.83,44.99
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,55.08,42.08
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,47.08,35.36
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,42.11,31.07
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,37.16,26.54
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,27.29,17.36
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,17.26,3.62
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,10.69,2.4
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,18.96,10.28
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,30.57,20.47
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,42.21,30.6
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,55.26,41.73
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,68.65,52.96
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,100.79,79.94
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,133.26,106.81
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,170.12,137.1
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,207.42,167.28
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,102.56,80.35
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,10.76,3.36
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,101.21,78.57
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,199.34,158.31
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,174.43,137.64
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,150.46,117.91
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,186.76,146.87
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,223.09,175.4
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,662.0,527.58
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,1021.05,788.8
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,908.66,702.9
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,773.83,598.51
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,528.46,413.82
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,258.91,201.66
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,273.05,212.78
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,286.69,223.02
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,240.36,186.83
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,195.29,151.43
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,173.53,134.3
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,152.22,117.44
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,274.42,215.25
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,383.46,300.38
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,344.03,269.28
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,307.92,241.0
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,274.15,214.87
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,242.42,190.23
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,233.4,181.41
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,213.85,163.88
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,178.79,133.35
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,136.78,105.3
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,123.0,102.57
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,114.58,95.77
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,95.95,79.77
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,73.83,60.38
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,61.68,49.5
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,49.08,37.9
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,34.36,24.09
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,19.63,6.07
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,73.64,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,222.1,169.62
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,349.85,293.8
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,440.54,375.13
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,538.86,458.5
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,611.59,515.61
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,691.73,575.45
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,756.28,620.28
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,820.58,663.12
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,872.94,694.35
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,913.64,716.18
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,954.44,739.86
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,992.37,761.0
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,1021.53,776.19
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,1047.11,788.87
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,1065.38,798.07
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,1079.6,804.77
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,1085.0,805.83
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,1086.15,804.36
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1081.49,800.83
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1072.52,794.69
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,1056.34,782.48
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,1036.01,767.72
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,1010.22,750.53
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,980.54,730.84
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,944.93,707.5
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,905.87,681.71
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,861.52,651.82
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,814.26,619.68
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,762.45,581.19
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,708.33,539.6
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,651.25,495.65
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,592.48,449.14
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,529.88,398.45
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,467.02,345.98
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,402.58,291.31
