Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,338.29,235.54
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,272.9,178.71
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,202.56,120.77
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,137.81,75.49
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,75.83,49.79
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,63.62,49.71
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,61.0,47.63
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,57.35,44.88
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,49.24,38.04
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,43.61,33.11
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,37.93,27.87
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,28.52,18.97
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.98,6.34
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,74.5,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,218.94,167.66
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,341.95,282.13
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,432.21,360.6
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,529.98,440.93
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,606.81,499.63
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,682.08,553.85
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,746.34,597.22
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,810.38,638.78
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,863.64,669.99
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,915.15,698.98
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,946.4,715.2
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,984.82,736.06
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,1014.64,750.77
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,1040.94,763.03
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,1058.89,771.99
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,1072.85,778.56
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,1079.6,779.92
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,1082.12,778.85
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1077.32,775.62
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1068.25,769.91
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1052.51,759.29
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1032.64,746.15
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,1006.39,729.87
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,976.32,711.14
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,940.86,687.93
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,901.99,662.36
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,858.28,633.87
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,811.64,603.19
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,760.89,567.69
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,707.79,529.19
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,650.58,486.35
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,591.7,440.94
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,529.84,391.81
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,467.12,340.37
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,402.2,286.28
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,337.39,231.01
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,272.07,175.18
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,201.7,118.2
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,137.05,73.99
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,75.1,49.53
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,64.42,49.76
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,61.84,47.74
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,57.81,44.7
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,49.28,37.6
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,43.65,32.73
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,37.95,27.54
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,28.53,18.79
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,18.96,6.83
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,90.36,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,211.8,164.24
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,330.39,273.39
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,420.45,352.1
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,517.94,433.03
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,595.15,493.28
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,675.21,552.16
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,734.73,593.46
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,799.01,637.02
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,852.61,671.55
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,904.51,704.43
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,945.58,728.31
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,972.72,742.48
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,1002.48,757.21
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,1028.8,769.35
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,1046.33,776.68
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,1059.95,781.49
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,1066.51,781.73
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,1068.89,779.42
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1064.57,774.88
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,1056.03,767.84
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,1040.37,754.91
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,1020.66,739.61
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,994.67,721.89
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,964.94,701.88
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,929.87,677.1
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,891.44,650.25
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,848.28,621.54
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,802.25,590.81
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,751.75,553.89
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,698.97,514.63
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,642.27,472.42
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,584.01,427.89
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,523.1,380.28
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,461.37,330.5
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,397.31,278.16
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,333.44,224.75
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,263.45,166.48
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,199.39,115.44
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,135.61,72.8
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,74.54,57.32
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,65.27,49.93
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,62.37,47.77
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,53.95,41.01
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,50.62,38.44
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,44.69,33.35
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,38.65,27.92
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,29.29,19.3
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,19.78,7.81
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,6.83,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,113.61,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,231.78,180.48
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,351.44,288.67
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,440.13,365.06
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,535.89,443.01
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,610.7,499.52
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,683.6,551.29
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,747.06,594.46
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,810.2,635.93
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,861.86,668.32
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,911.66,698.75
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,952.04,722.91
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,978.62,737.5
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,1007.58,753.76
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,1033.03,767.6
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,1050.67,776.68
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,1064.35,783.3
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,1070.36,785.39
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,1072.18,784.94
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1066.76,781.13
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1057.11,774.76
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1041.82,763.31
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,1022.43,749.62
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,995.8,732.29
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,965.43,712.49
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,930.19,689.71
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,891.6,664.47
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,847.83,635.16
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,801.24,603.62
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,750.29,566.4
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,697.14,526.58
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,640.33,482.68
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,581.96,436.41
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,520.64,386.71
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,458.66,335.02
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,395.05,281.25
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,331.63,226.66
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,266.72,171.1
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,197.03,114.98
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,133.96,72.59
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,73.61,56.87
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,66.62,51.32
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,64.55,49.85
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,55.63,42.53
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,52.01,39.63
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,46.13,34.59
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,40.17,29.23
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,30.48,20.28
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,20.59,8.77
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,16.14,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,48.01,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,135.09,103.63
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,218.51,177.81
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,310.02,256.33
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,397.64,329.66
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,258.64,214.47
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,83.83,64.81
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,193.64,157.04
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,300.62,244.05
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,393.41,317.14
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,471.37,377.05
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,592.28,470.07
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,716.99,563.0
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,754.05,588.02
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,789.37,611.89
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,836.34,645.13
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,881.21,676.44
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,983.58,749.25
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,1052.03,793.62
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,975.74,739.04
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,867.18,656.02
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,962.69,727.42
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1021.53,765.27
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,998.04,748.0
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,970.63,728.59
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,939.44,705.54
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,904.21,679.83
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,860.62,649.43
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,813.97,616.81
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,764.15,579.94
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,711.32,539.71
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,653.3,494.55
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,593.49,446.8
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,529.64,394.64
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,466.36,341.6
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,401.16,286.25
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,336.14,230.09
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,270.03,173.04
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,204.33,119.6
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,132.52,70.75
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,69.86,53.91
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,62.68,48.16
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,58.9,45.21
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,55.54,42.63
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,52.13,39.91
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,42.21,31.34
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,36.4,26.12
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,28.14,18.48
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,19.81,8.74
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,18.4,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,98.06,74.91
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,182.57,148.91
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,235.53,194.93
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,290.45,240.92
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,338.3,279.34
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,387.05,317.05
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,360.6,292.59
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,343.76,275.47
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,508.36,404.85
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,685.55,536.55
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,850.57,653.84
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,994.19,748.7
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,1024.34,764.5
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,1051.05,778.78
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,1067.17,785.75
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,1079.25,790.23
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,1083.67,790.23
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,1083.81,787.68
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1077.61,782.8
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1067.15,775.37
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1042.67,757.49
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1014.21,737.25
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,988.23,719.62
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,958.64,699.65
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,923.0,674.67
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,884.19,647.66
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,777.22,571.38
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,666.43,489.92
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,693.8,512.16
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,692.76,512.21
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,609.52,449.23
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,533.99,392.24
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,503.03,366.94
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,455.53,326.38
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,391.48,273.79
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,327.95,220.68
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,259.33,164.75
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,195.35,115.49
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,133.02,73.96
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,71.82,54.81
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,65.79,50.14
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,67.86,52.19
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,64.01,49.4
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,60.07,46.39
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,52.98,40.38
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,45.72,33.93
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,34.56,23.74
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.77,10.34
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,27.55,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,85.72,29.29
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,180.16,142.34
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,274.46,226.47
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,356.13,297.68
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,444.95,372.42
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,437.61,364.5
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,404.49,335.2
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,567.38,465.93
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,734.91,592.82
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,738.48,591.48
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,728.03,580.05
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,753.06,596.03
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,774.4,609.01
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,797.16,622.06
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,816.85,632.8
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,830.97,639.23
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,841.98,643.47
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,830.82,631.46
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,816.53,617.56
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,782.64,591.4
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,763.31,575.39
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,754.33,566.74
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,743.52,556.86
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,741.61,555.08
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,736.9,551.23
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,718.56,536.5
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,698.22,520.72
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,684.0,510.54
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,660.55,493.72
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,594.58,444.96
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,538.19,402.89
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,455.5,341.83
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,384.39,288.99
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,352.82,265.5
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,322.17,242.4
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,337.13,247.1
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,318.24,220.06
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,257.73,168.99
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,198.66,121.96
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,153.46,100.13
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,137.52,110.69
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,106.52,85.28
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,79.97,63.2
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,74.88,59.28
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,67.15,52.92
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,58.89,45.86
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,50.46,38.34
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,36.57,25.69
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,22.34,11.2
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,9.17,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,18.82,3.99
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,92.69,70.85
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,157.22,127.66
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,235.85,195.58
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,311.12,259.23
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,231.94,191.42
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,128.67,102.18
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,90.65,70.3
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,58.07,42.81
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,34.36,22.95
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,10.75,3.26
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,72.38,53.9
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,138.5,107.12
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,229.49,179.5
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,344.36,268.13
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,231.51,179.32
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,117.69,88.72
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,115.89,87.09
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,114.11,85.4
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,166.36,126.54
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,218.78,167.22
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,271.89,207.56
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,324.45,246.86
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,209.66,159.1
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,99.22,73.0
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,124.53,92.85
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,149.48,112.16
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,345.15,263.46
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,515.04,389.32
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,511.23,386.49
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,503.92,381.35
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,545.05,413.46
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,553.3,417.9
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,496.35,371.49
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,435.98,321.49
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,375.94,270.61
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,316.91,219.97
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,257.16,169.52
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,199.31,123.55
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,142.82,86.59
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,90.73,71.53
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,86.51,68.27
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,82.0,64.69
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,77.01,60.75
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,69.07,54.14
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,59.91,46.27
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,50.49,37.89
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,37.31,25.99
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,23.85,12.42
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,13.23,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,24.8,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,73.52,37.38
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,162.98,128.2
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,269.19,220.16
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,350.04,289.86
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,438.19,363.41
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,261.06,217.26
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,56.37,41.66
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,55.13,40.45
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,53.9,39.19
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,59.35,43.34
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,64.82,47.45
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,76.57,56.71
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,88.8,66.24
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,157.11,120.55
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,227.44,175.28
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,195.89,149.84
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,165.48,125.5
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,171.58,129.88
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,177.62,134.18
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,181.26,136.85
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,184.81,139.47
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,350.77,266.76
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,504.85,380.49
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,498.74,375.71
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,492.24,371.11
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,447.29,337.44
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,404.28,305.14
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,500.3,379.01
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,581.57,440.0
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,549.91,416.23
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,516.96,391.56
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,335.98,256.04
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,172.38,130.27
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,166.72,125.98
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,161.16,121.63
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,153.73,116.09
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,146.42,110.65
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,142.22,107.68
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,137.95,104.68
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,149.54,113.74
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,147.66,118.88
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,132.46,106.82
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,116.86,94.25
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,104.19,83.95
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,86.36,68.98
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,68.37,53.44
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,50.19,37.48
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,32.88,22.17
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,14.84,5.71
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,7.68,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.57,0.0
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,8.23,1.23
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,9.88,2.56
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,45.54,31.91
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,82.38,61.68
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,152.82,118.29
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,226.11,175.7
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,345.11,268.3
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,468.81,360.92
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,484.26,369.7
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,498.62,377.97
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,518.72,390.37
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,537.86,402.02
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,788.03,585.09
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,995.39,723.39
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,992.71,717.55
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,986.16,710.9
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,832.21,602.45
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,650.66,470.9
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,803.83,582.35
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,909.36,653.71
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,878.08,630.9
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,833.82,600.87
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,801.75,579.72
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,757.56,549.07
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,704.83,511.59
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,656.55,476.15
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,606.23,439.82
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,551.17,398.99
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,493.26,354.13
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,434.32,307.0
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,373.33,257.11
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,312.87,206.92
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,251.09,156.22
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,190.11,109.27
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,131.01,72.67
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,71.46,53.77
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,67.84,51.04
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,63.97,48.02
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,60.0,45.06
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,55.9,41.88
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,49.54,36.54
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,43.01,30.82
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,33.5,22.34
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,23.79,12.55
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,38.93,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,118.36,75.65
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,204.35,163.83
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,297.47,245.7
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,178.96,148.72
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,39.69,28.2
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,49.27,36.29
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,58.88,44.18
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,72.26,55.1
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,86.01,66.15
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,100.7,77.82
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,115.39,89.34
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,119.48,92.16
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,123.64,95.04
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,203.42,158.49
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,285.12,221.63
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,189.49,146.31
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,99.32,74.39
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,127.59,96.76
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,155.92,118.79
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,102.77,76.68
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,51.01,35.36
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,78.08,56.82
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,105.34,78.16
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,165.1,125.04
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,224.46,170.87
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,157.58,118.76
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,92.26,67.51
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,213.69,162.26
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,337.17,255.65
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,408.94,309.96
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,473.17,357.5
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,420.82,318.26
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,373.5,282.97
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,259.75,197.51
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,154.37,116.91
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,188.64,143.76
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,213.08,162.53
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,187.49,143.17
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,157.66,120.55
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,140.86,108.07
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,124.82,100.46
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,110.93,89.32
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,96.9,77.89
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,84.25,67.44
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,80.54,64.5
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,70.05,55.46
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,59.83,46.34
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,42.92,31.12
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,25.61,14.63
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,14.08,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
