Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.28,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.03,2.03
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,12.75,5.26
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,16.47,8.45
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,20.2,11.59
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,23.94,14.68
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,27.68,17.78
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,31.44,20.85
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,61.45,45.7
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,92.54,70.99
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,89.27,68.05
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,86.15,65.3
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,62.87,46.04
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,39.93,27.14
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,136.09,104.8
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,237.08,183.62
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,202.2,155.6
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,168.36,128.73
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,141.82,107.72
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,115.75,86.99
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,132.31,99.94
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,148.66,112.56
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,202.79,154.59
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,256.42,195.57
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,204.81,155.58
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,154.38,116.43
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,144.19,108.58
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,134.19,100.82
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,139.45,104.8
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,144.56,108.65
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,257.0,195.45
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,357.51,270.37
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,265.23,200.94
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,181.0,137.21
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,236.86,179.46
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,276.8,207.77
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,245.47,170.04
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,183.98,107.82
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,141.8,93.49
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,153.71,124.77
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,104.87,84.18
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,63.12,48.94
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,59.51,46.12
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,55.78,43.08
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,50.19,38.26
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,44.51,33.14
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,34.66,24.19
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,24.56,14.09
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,56.6,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,161.29,113.97
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,253.5,205.19
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,356.37,295.06
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,238.51,199.14
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,59.17,44.85
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,76.89,59.69
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,94.55,74.0
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,112.14,88.12
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,129.69,101.96
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,173.29,136.84
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,217.53,171.34
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,246.35,193.18
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,294.47,229.58
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,358.13,277.69
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,421.77,324.57
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,517.89,395.62
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,593.1,449.78
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,686.67,515.94
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,758.82,565.59
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,914.55,678.2
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,1020.35,747.42
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,1002.48,732.85
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,980.78,717.11
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,954.56,699.51
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,924.87,679.71
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,890.2,655.72
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,852.49,629.73
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,809.93,601.27
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,764.79,569.5
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,715.97,534.26
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,665.14,496.68
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,610.23,454.92
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,553.99,410.97
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,495.51,364.15
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,436.45,315.42
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,371.88,261.9
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,310.42,209.79
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,248.48,166.59
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,220.27,154.42
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,152.68,99.8
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,77.56,60.53
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,68.76,53.37
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,66.63,51.76
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,62.78,48.84
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,58.81,45.7
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,52.95,40.66
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,46.97,35.28
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,36.77,26.03
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.84,14.46
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,51.75,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,151.89,109.68
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,234.67,189.26
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,329.17,270.74
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,224.21,185.66
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,80.58,62.68
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,183.23,149.77
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,299.02,243.75
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,298.06,240.25
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,277.04,221.31
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,394.19,313.31
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,498.11,391.43
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,570.49,442.45
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,623.82,478.94
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,821.99,622.82
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,992.82,734.38
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,996.67,732.79
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,1009.32,738.83
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,1016.09,741.08
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,1018.97,741.02
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,1013.47,737.18
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,1003.99,730.99
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,986.26,718.64
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,964.83,703.99
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,939.47,687.76
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,910.7,669.29
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,876.58,646.25
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,839.49,621.12
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,798.05,594.05
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,754.09,563.25
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,705.32,527.06
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,654.64,488.65
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,601.11,447.94
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,546.29,405.0
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,488.61,358.7
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,427.75,308.62
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,366.33,257.32
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,305.5,205.73
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,244.7,154.8
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,185.79,109.14
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,127.24,73.21
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,73.0,56.26
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,71.07,54.89
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,69.07,53.4
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,65.02,50.34
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,60.82,47.04
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,54.68,41.8
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,48.4,36.21
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,35.73,24.92
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,24.77,14.38
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,12.48,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,27.75,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,75.87,52.89
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,158.23,126.01
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,236.97,194.22
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,307.99,254.84
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,384.72,318.37
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,334.98,274.98
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,242.52,196.39
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,161.78,129.21
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,78.58,59.18
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,82.38,61.98
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,86.24,64.76
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,107.06,81.18
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,128.0,97.47
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,156.05,119.4
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,184.23,141.16
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,143.29,108.59
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,103.66,77.02
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,101.95,75.42
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,100.25,73.83
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,94.69,69.38
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,89.15,64.97
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,111.56,82.42
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,133.84,99.61
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,117.27,86.6
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,100.92,73.77
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,115.15,84.77
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,129.17,95.51
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,110.89,81.49
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,92.88,67.61
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,292.66,223.22
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,467.71,354.26
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,396.35,300.73
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,332.67,253.14
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,243.67,185.48
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,160.92,121.83
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,115.96,86.81
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,70.79,51.21
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,90.23,66.93
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,108.51,81.74
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,116.6,88.63
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,123.6,99.14
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,83.0,65.36
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,38.05,27.21
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,31.8,21.98
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,25.57,16.66
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,19.77,11.59
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,13.98,6.48
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,9.45,2.43
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,4.92,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.46,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.69,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.39,0.06
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,18.12,9.3
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,28.9,18.52
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,41.79,29.42
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,55.0,40.4
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,154.95,124.03
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,271.32,218.17
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,289.77,231.65
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,321.88,255.75
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,318.84,251.67
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,315.35,247.33
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,390.89,306.14
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,487.1,378.97
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,462.79,357.56
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,416.93,320.61
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,432.84,331.71
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,448.12,342.16
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,570.76,433.54
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,671.84,506.5
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,676.27,508.27
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,679.14,509.41
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,502.22,379.43
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,304.79,230.26
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,183.09,137.87
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,65.42,46.14
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,75.92,54.46
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,86.37,62.67
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,89.64,65.39
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,92.88,68.12
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,91.94,67.43
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,91.0,66.77
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,77.26,56.11
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,63.46,45.32
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,68.02,49.06
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,72.57,52.81
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,59.54,42.56
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,46.55,32.26
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,55.69,39.79
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,64.84,47.37
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,45.19,31.48
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,25.64,16.45
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,26.03,16.87
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,26.43,17.29
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,21.86,13.43
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,17.3,9.51
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,13.57,6.24
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,9.86,2.94
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,6.56,0.0
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.28,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.64,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,6.99,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,14.0,5.39
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,27.68,17.38
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,42.12,29.83
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,60.05,45.13
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,77.8,60.05
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,41.36,29.27
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,9.06,1.98
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,22.72,13.38
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,36.43,24.66
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,156.53,123.21
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,285.17,224.57
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,160.58,125.09
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,44.88,31.0
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,107.44,81.41
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,172.94,132.94
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,420.07,326.08
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,639.42,486.84
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,604.21,456.57
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,568.01,427.17
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,384.7,292.54
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,216.18,164.06
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,195.64,148.5
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,175.42,132.82
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,396.52,302.17
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,589.38,441.48
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,590.13,441.37
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,588.68,440.74
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,569.6,426.94
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,549.61,412.46
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,504.09,379.01
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,461.18,347.38
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,392.61,296.54
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,330.8,250.52
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,319.4,241.99
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,306.67,232.04
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,217.36,165.17
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,135.73,103.27
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,146.96,112.44
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,156.67,120.28
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,130.18,100.02
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,104.59,83.87
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,100.24,80.55
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,95.74,77.02
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,81.56,65.27
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,67.24,53.18
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,53.52,41.26
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,39.66,29.0
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,26.85,17.52
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,14.0,5.89
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.99,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,6.99,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,14.0,5.5
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,27.26,17.09
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,40.95,28.88
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,57.3,42.84
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,73.52,56.45
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,86.14,66.7
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,98.78,76.76
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,123.35,96.44
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,148.01,115.81
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,175.29,137.05
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,202.77,158.09
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,193.35,149.67
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,184.31,141.76
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,326.69,251.71
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,457.93,347.79
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,360.9,274.25
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,251.09,190.68
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,460.96,348.2
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,634.66,469.55
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,523.73,388.5
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,398.64,297.26
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,563.92,418.42
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,718.21,524.36
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,614.25,450.03
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,516.74,380.54
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,462.36,342.12
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,410.54,304.78
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,472.82,350.83
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,520.91,385.23
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,522.14,386.3
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,518.92,384.06
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,491.41,364.86
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,461.9,343.63
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,356.71,266.84
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,269.0,203.06
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,232.61,176.14
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,204.44,155.23
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,181.19,137.82
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,158.91,121.09
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,90.7,67.8
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,16.53,8.55
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,50.89,38.14
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,90.8,72.33
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,84.44,67.23
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,77.83,61.84
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,68.35,53.67
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,58.57,45.0
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,45.06,32.93
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,30.16,19.16
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,15.41,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.46,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,4.92,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,9.45,2.24
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,13.98,6.16
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,19.36,10.78
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,24.74,15.34
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,30.56,20.15
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,36.39,24.89
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,121.63,95.34
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,231.2,181.96
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,239.77,186.86
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,231.46,179.35
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,393.83,303.11
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,523.93,396.21
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,631.6,471.0
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,720.91,531.46
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,785.19,573.7
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,831.58,604.2
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,731.71,532.97
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,629.73,460.18
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,817.63,594.23
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,960.38,687.69
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,955.17,682.14
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,932.54,667.65
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,907.74,652.03
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,879.7,634.37
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,846.52,613.37
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,810.63,590.53
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,769.83,563.1
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,726.72,532.82
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,679.94,499.87
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,634.69,466.99
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,581.02,427.34
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,526.36,385.73
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,469.95,341.4
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,412.26,294.54
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,352.79,245.85
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,293.95,196.77
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,234.96,148.19
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,177.83,104.87
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,114.62,66.21
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,74.21,57.66
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,72.11,56.15
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,69.88,54.48
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,65.94,51.4
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,61.83,48.1
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,56.21,43.33
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,50.46,38.23
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,38.23,27.27
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,27.75,17.37
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,4.94,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,47.22,33.64
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,90.23,68.57
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,49.78,35.28
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,10.76,3.2
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,37.35,24.94
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,64.1,46.45
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,67.5,48.91
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,70.91,51.4
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,287.53,220.69
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,527.44,393.16
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,622.57,458.28
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,733.41,532.57
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,866.48,625.71
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,972.57,694.63
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,947.63,677.43
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,933.44,668.62
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,909.37,654.64
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,882.0,638.46
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,848.59,618.16
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,812.36,595.74
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,771.94,569.3
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,729.12,539.55
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,681.62,506.01
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,632.52,470.27
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,581.47,431.72
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,526.56,389.15
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,469.68,343.74
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,412.61,296.77
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,316.87,228.42
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,274.23,205.1
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,235.96,162.9
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,178.12,105.26
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,139.58,94.11
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,157.98,127.68
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,142.76,115.45
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,126.84,102.57
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,91.71,73.37
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,63.25,49.3
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,56.9,43.84
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,50.36,37.98
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,38.2,27.14
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,27.73,17.33
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,13.99,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,106.86,36.14
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,222.74,173.84
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,307.85,250.29
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,403.29,331.63
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,478.61,393.76
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,558.3,456.28
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,624.83,504.39
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,689.24,547.97
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,746.71,585.9
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,803.41,622.14
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,849.85,649.0
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,894.18,673.74
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,921.18,688.63
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,954.96,708.1
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,980.22,722.28
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,1001.93,734.25
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,1016.94,742.89
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,1028.05,749.2
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,1031.18,749.1
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,1030.24,746.59
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,1023.73,741.68
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,1013.14,734.34
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,996.17,723.5
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,975.32,710.25
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,948.48,692.73
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,918.13,672.94
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,882.78,648.54
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,844.36,622.1
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,801.48,593.47
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,755.97,561.18
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,706.03,524.99
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,654.1,486.41
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,599.07,445.18
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,542.6,401.45
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,483.63,353.77
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,424.05,304.16
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,362.45,251.77
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,301.13,199.24
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,232.76,142.75
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,171.51,96.27
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,111.17,61.69
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,70.35,54.17
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,68.16,52.57
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,65.87,50.84
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,56.97,43.6
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,53.46,40.88
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,48.53,36.7
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,43.51,32.26
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,35.7,25.21
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,27.76,17.62
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,13.73,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
