Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,105.91,45.33
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,217.79,169.39
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,303.02,244.1
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,398.62,323.65
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,474.61,384.31
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,555.07,445.07
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,622.23,491.34
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,687.13,532.52
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,743.33,569.25
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,798.7,604.63
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,845.57,633.06
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,890.31,659.64
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,926.67,681.64
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,949.39,694.82
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,973.47,707.72
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,993.99,718.33
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,1008.75,726.09
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,1019.66,731.59
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,1022.69,731.65
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,1021.66,729.39
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,1015.1,724.58
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,1004.52,717.45
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,987.16,704.84
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,966.01,690.04
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,939.42,673.25
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,909.4,654.32
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,874.07,632.46
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,835.8,608.52
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,793.93,581.91
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,749.45,551.24
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,700.32,516.5
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,649.28,479.37
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,595.4,439.26
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,540.08,396.59
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,481.66,350.1
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,422.67,301.6
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,362.21,251.2
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,296.57,196.22
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,234.57,144.82
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,173.99,99.04
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,114.33,65.09
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,75.02,58.11
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,72.67,56.39
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,64.22,49.43
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,61.03,47.08
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,57.73,44.56
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,52.6,40.22
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,47.38,35.6
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,38.49,27.62
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,29.39,19.03
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.04,0.51
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,63.41,29.42
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,130.82,100.83
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,199.32,161.0
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,274.59,225.52
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,355.57,293.24
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,430.0,354.02
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,449.99,368.37
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,449.73,366.63
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,461.1,372.6
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,467.41,374.28
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,383.57,305.56
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,292.69,230.62
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,249.99,196.23
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,194.96,151.81
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,172.49,133.44
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,150.75,115.67
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,208.66,161.22
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,267.03,206.3
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,275.72,212.23
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,284.28,218.17
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,537.87,413.03
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,767.85,579.36
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,670.26,504.42
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,563.19,423.65
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,546.13,411.19
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,519.34,391.39
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,431.81,326.07
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,348.74,263.43
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,278.09,210.63
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,215.68,163.28
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,304.42,231.24
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,383.95,290.53
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,300.13,227.56
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,223.02,169.24
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,292.72,222.04
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,351.04,263.95
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,333.78,243.55
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,290.69,198.71
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,241.82,164.45
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,216.98,153.27
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,152.97,104.89
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,93.49,73.94
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,90.62,71.85
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,87.54,69.51
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,80.96,64.27
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,75.26,59.66
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,66.43,52.17
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,57.3,44.18
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,45.2,33.32
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,33.25,22.21
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,17.03,2.76
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,88.75,47.15
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,178.13,137.02
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,254.77,203.68
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,341.05,276.3
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,211.81,172.42
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,53.87,39.17
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,92.24,70.68
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,131.86,102.45
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,232.76,183.92
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,326.44,257.22
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,249.98,195.13
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,161.89,123.68
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,325.72,252.45
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,500.86,383.29
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,566.29,430.0
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,651.11,489.64
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,688.4,515.2
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,724.27,539.76
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,862.11,639.86
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,976.9,716.84
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,970.89,711.36
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,961.1,704.33
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,937.49,687.11
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,924.72,677.27
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,899.7,660.27
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,871.46,641.16
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,836.93,617.99
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,799.83,593.01
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,759.43,564.67
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,716.7,533.46
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,669.42,498.34
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,620.63,461.36
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,526.4,389.5
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,450.39,332.29
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,440.37,322.07
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,404.25,288.03
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,346.43,239.33
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,289.38,191.15
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,226.7,140.45
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,171.55,99.82
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,116.59,69.12
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,82.53,63.38
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,80.6,62.05
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,95.99,75.13
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,77.99,60.43
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,69.64,53.68
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,61.12,46.59
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,53.92,40.39
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.77,30.57
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,31.36,20.2
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,15.86,2.8
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,75.03,42.02
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,165.75,127.8
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,236.58,189.5
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,315.18,256.03
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,233.08,189.22
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,111.98,87.23
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,165.7,131.23
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,211.28,167.67
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,263.72,209.39
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,317.4,251.41
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,376.77,296.23
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,419.57,327.73
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,497.92,386.8
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,596.91,459.29
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,768.77,588.28
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,935.46,705.98
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,952.2,715.59
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,956.61,717.69
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,961.38,719.12
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,962.45,718.13
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,956.97,713.97
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,947.79,707.44
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,847.57,632.14
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,732.07,543.72
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,721.29,536.21
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,708.53,526.9
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,686.82,511.33
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,663.8,494.76
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,614.42,458.28
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,567.48,423.47
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,395.15,296.72
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,236.27,176.86
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,253.69,190.35
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,269.79,202.56
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,322.57,241.53
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,366.12,271.63
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,335.96,247.39
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,296.69,215.81
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,242.26,177.49
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,202.68,151.91
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,172.71,130.67
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,147.81,118.1
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,134.49,107.51
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,120.83,96.52
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,109.86,87.84
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,93.38,74.3
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,83.54,66.12
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,74.63,58.42
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,54.11,40.48
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,32.86,21.69
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,17.02,4.18
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,91.78,55.96
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,180.17,140.52
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,265.76,215.12
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,363.09,297.89
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,443.02,364.02
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,524.31,428.87
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,598.5,485.26
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,675.24,540.88
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,733.94,579.37
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,792.2,616.35
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,840.15,644.95
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,891.63,675.27
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,928.78,696.44
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,963.02,715.46
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,979.68,723.1
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,1004.32,736.19
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,1019.23,741.95
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,1030.24,745.3
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,1034.79,743.64
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,1035.27,739.6
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,1028.28,734.46
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,1017.2,726.95
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,1001.21,716.47
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,981.26,703.61
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,954.37,686.38
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,923.95,666.93
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,888.11,642.64
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,849.16,616.31
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,805.4,587.5
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,759.01,554.73
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,709.11,519.09
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,657.01,480.92
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,601.31,439.53
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,544.14,395.69
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,484.32,347.87
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,423.82,298.13
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,361.98,246.09
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,300.32,194.04
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,237.85,143.21
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,169.22,92.72
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,108.21,59.8
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,71.81,54.39
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,70.0,53.15
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,68.13,51.8
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,59.09,44.5
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,55.65,41.83
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,51.14,38.12
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,46.58,34.2
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,38.87,27.36
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,31.03,20.08
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.28,3.69
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,17.65,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,115.3,75.03
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,204.37,160.75
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,281.9,228.22
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,373.61,304.92
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,446.89,364.77
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,524.26,425.55
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,590.25,474.74
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,657.75,522.97
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,713.48,561.59
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,768.67,599.13
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,815.53,629.13
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,855.86,654.1
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,891.48,675.41
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,924.32,694.61
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,949.83,709.24
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,971.95,721.63
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,986.47,729.88
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,984.01,726.97
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,986.39,726.42
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,984.89,723.41
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,978.15,718.25
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,967.6,710.73
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,949.04,696.88
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,927.01,680.87
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,900.55,662.87
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,871.05,642.87
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,845.36,625.68
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,805.99,598.51
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,763.11,567.76
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,718.19,535.05
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,667.52,497.34
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,616.84,458.93
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,565.67,419.5
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,511.95,377.24
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,432.67,317.09
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,376.22,276.02
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,345.0,247.29
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,297.25,202.88
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,237.07,164.82
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,215.59,159.91
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,189.14,141.74
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,167.29,133.86
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,98.61,77.52
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.92
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,10.3,3.2
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.23,1.45
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,45.43,33.51
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,75.41,58.89
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,54.91,41.04
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,33.67,22.37
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,17.47,5.55
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,5.93,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,56.96,34.77
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,117.94,89.49
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,178.33,140.9
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,242.36,194.39
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,148.32,118.44
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,49.69,35.57
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,54.28,39.21
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,58.89,42.73
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,117.06,89.71
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,178.42,138.14
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,216.12,167.22
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,271.16,209.29
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,221.48,169.89
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,189.7,144.44
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,172.57,130.54
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,155.96,117.12
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,192.26,145.05
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,228.58,172.67
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,243.76,183.56
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,258.75,194.26
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,418.08,314.22
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,576.22,428.75
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,375.25,281.48
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,190.49,141.81
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,208.22,155.43
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,225.6,168.5
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,297.51,222.5
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,360.37,268.92
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,434.5,324.12
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,503.03,373.94
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,468.15,348.13
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,434.72,323.59
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,419.76,312.5
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,403.01,299.73
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,359.1,267.03
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,323.99,240.99
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,271.31,202.52
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,223.83,168.02
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,212.78,160.16
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,194.31,146.69
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,171.34,127.4
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,159.92,127.77
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,134.84,107.57
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,116.32,92.6
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,116.82,93.54
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,118.41,95.3
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,97.39,77.64
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,76.85,60.06
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,54.56,40.77
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,31.48,20.6
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,16.1,5.1
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,11.5,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,89.45,60.57
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,160.56,127.03
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,246.77,201.85
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,332.89,275.43
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,404.05,334.75
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,480.13,395.97
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,547.98,448.01
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,626.28,506.1
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,683.57,546.91
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,740.61,585.95
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,790.48,617.64
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,839.05,647.7
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,876.21,669.46
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,910.83,689.07
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,850.58,641.93
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,776.21,582.98
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,720.5,540.22
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,678.43,506.43
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,849.71,630.14
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,997.98,726.06
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,976.96,707.93
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,966.31,698.12
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,954.11,686.42
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,938.07,672.33
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,911.96,654.49
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,882.64,634.74
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,849.06,611.09
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,812.57,585.66
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,771.51,558.58
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,728.03,528.62
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,680.74,494.8
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,631.36,458.59
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,578.93,420.2
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,525.11,379.47
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,468.5,334.82
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,411.05,288.12
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,347.34,235.7
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,287.65,185.91
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,227.08,136.91
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,167.52,93.57
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,109.08,62.88
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,76.65,58.85
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,74.09,57.0
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,65.26,49.81
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,62.14,47.47
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,58.91,44.97
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,53.89,40.82
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,48.74,36.37
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,40.73,29.32
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,32.56,21.79
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,19.06,7.64
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,7.68,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,27.47,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,126.5,88.56
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,212.13,167.75
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,285.59,232.35
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,372.42,306.02
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,240.8,198.63
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,54.7,40.34
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,74.99,57.1
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,95.69,73.83
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,142.88,112.37
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,191.12,151.09
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,362.55,288.78
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,509.49,401.93
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,351.09,276.93
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,164.62,126.95
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,161.52,124.19
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,158.55,121.35
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,230.91,177.96
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,303.99,233.94
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,261.36,200.31
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,219.93,167.8
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,204.73,155.96
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,189.74,144.25
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,357.09,272.41
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,513.05,386.56
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,462.65,348.52
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,414.08,312.31
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,431.09,325.21
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,446.31,336.53
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,453.75,342.33
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,459.15,346.57
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,402.85,304.74
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,350.21,265.47
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,412.3,313.24
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,456.08,345.07
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,414.54,312.47
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,374.37,280.79
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,342.89,250.05
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,292.49,201.43
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,238.52,158.77
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,190.78,125.09
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,134.33,89.76
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,94.42,75.01
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,98.07,78.42
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,100.72,80.97
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,94.12,75.76
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,87.22,70.19
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,77.12,61.54
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,67.84,53.36
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,53.17,40.33
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,38.18,26.75
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,21.86,10.09
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,9.39,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,76.23,53.12
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,134.72,107.22
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,188.77,155.53
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,246.93,206.52
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,299.59,252.02
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,354.73,298.45
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,195.56,164.09
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,18.99,10.56
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,32.27,21.81
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,45.6,32.97
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,225.17,184.13
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,433.52,351.19
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,240.99,195.04
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,45.75,32.44
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,53.31,38.6
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,60.89,44.66
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,116.97,90.52
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,174.25,136.65
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,221.31,174.01
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,268.32,210.87
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,282.58,221.74
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,296.56,232.42
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,312.85,244.9
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,328.67,256.98
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,462.06,361.07
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,585.28,454.22
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,571.18,442.9
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,555.7,431.04
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,362.76,283.84
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,174.97,135.66
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,170.92,132.71
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,167.0,129.66
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,165.63,128.66
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,164.21,127.63
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,185.39,144.36
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,205.29,159.93
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,183.99,143.25
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,163.31,127.09
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,150.0,116.81
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,137.11,106.86
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,153.46,120.24
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,156.8,129.78
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,140.26,116.12
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,125.37,103.78
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,116.2,96.41
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,101.19,83.77
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,77.95,63.49
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,54.13,42.4
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,44.4,33.54
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,34.46,24.22
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.2,10.26
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,8.54,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
