Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,6.4,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,58.35,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,148.69,109.34
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,244.01,196.55
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,325.2,268.1
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,415.18,344.61
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,487.1,403.91
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,562.62,463.77
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,627.51,512.57
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,690.31,556.77
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,744.35,593.55
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,797.36,628.8
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,843.09,658.14
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,886.74,685.61
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,911.18,699.04
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,942.1,717.02
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,966.52,730.39
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,987.42,741.41
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,1001.22,749.15
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,1011.14,754.48
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,1013.69,753.64
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,1012.2,750.33
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,1004.75,744.71
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,993.29,736.61
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,976.04,723.42
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,954.98,707.87
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,928.08,689.89
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,897.79,669.66
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,862.68,644.87
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,824.62,618.08
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,782.25,588.8
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,737.31,555.92
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,688.62,518.57
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,637.85,478.89
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,583.48,436.33
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,527.71,391.49
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,469.36,343.49
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,410.38,293.65
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,350.26,242.47
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,290.3,191.11
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,229.19,140.33
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,161.31,89.74
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,102.04,58.7
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,71.35,55.42
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,69.23,53.86
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,67.0,52.17
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,58.43,45.19
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,55.37,42.86
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,51.28,39.43
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,47.14,35.8
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,39.89,29.29
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,32.5,22.36
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.8,10.17
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,9.39,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,57.04,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,145.89,107.5
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,239.36,191.96
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,318.34,261.03
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,405.61,334.76
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,477.32,393.56
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,552.68,452.88
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,616.74,500.44
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,681.9,546.19
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,732.41,580.32
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,785.97,615.99
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,831.54,644.23
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,875.07,670.54
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,910.23,691.43
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,942.47,710.15
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,956.07,716.45
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,977.0,727.91
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,991.41,734.66
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,1002.01,739.02
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,1005.33,738.7
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,1004.67,735.95
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,997.63,730.31
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,986.62,722.25
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,971.3,711.81
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,952.12,698.95
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,925.73,681.36
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,895.98,661.57
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,861.41,637.25
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,823.88,610.94
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,782.05,581.98
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,737.64,549.67
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,689.07,513.69
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,638.39,475.26
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,584.47,433.25
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,529.1,388.96
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,471.1,341.52
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,412.42,292.25
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,352.03,240.75
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,291.82,189.38
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,224.16,134.33
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,163.86,90.45
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,104.37,59.89
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,74.09,56.78
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,71.75,55.19
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,69.28,53.43
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,60.55,46.41
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,57.57,44.2
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,52.83,40.26
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,47.96,36.05
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,40.71,29.62
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,33.33,22.8
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.64,10.89
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,10.24,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,29.15,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,83.75,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,176.8,130.44
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,274.37,217.46
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,351.48,283.93
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,436.07,353.77
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,505.91,409.15
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,578.86,464.27
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,636.31,504.54
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,697.07,544.39
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,749.93,578.32
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,801.61,610.59
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,843.32,634.11
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,882.54,655.52
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,906.08,666.96
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,935.95,682.55
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,957.13,692.96
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,974.66,701.12
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,987.77,707.98
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,997.07,712.59
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,998.14,710.81
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,995.21,706.77
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,986.88,700.94
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,974.64,692.84
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,957.69,681.2
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,937.01,667.33
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,910.14,650.87
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,880.01,632.29
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,845.2,611.02
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,807.58,587.62
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,765.77,559.91
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,721.53,528.99
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,673.35,493.52
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,623.24,455.81
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,570.25,416.5
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,515.91,374.78
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,448.8,323.25
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,400.37,286.32
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,341.34,242.12
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,299.58,212.19
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,240.2,157.08
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,161.23,89.31
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,114.34,70.99
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,111.07,87.1
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,104.83,82.27
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,98.19,77.07
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,89.84,70.67
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,81.04,63.72
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,70.02,54.56
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,58.47,44.71
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,46.61,34.41
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,34.35,23.47
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,22.8,11.89
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,27.86,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,79.19,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,171.09,127.02
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,265.62,210.78
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,341.91,276.93
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,425.54,346.73
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,495.7,402.95
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,569.12,459.31
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,630.58,503.5
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,689.45,542.91
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,743.45,578.42
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,796.39,612.39
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,840.9,639.83
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,883.31,665.43
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,908.16,679.7
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,939.4,698.34
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,963.98,710.99
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,985.11,721.35
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,997.81,727.68
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,1006.65,731.68
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,1009.59,730.6
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,1008.51,727.13
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,1000.54,720.87
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,988.57,712.25
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,973.11,700.18
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,953.72,685.77
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,926.25,667.66
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,895.38,647.44
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,860.86,623.6
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,823.23,597.78
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,780.1,569.34
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,734.36,537.19
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,685.31,501.93
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,634.18,464.2
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,579.99,423.36
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,524.32,380.01
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,466.05,333.31
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,407.3,284.84
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,346.92,234.63
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,286.63,184.1
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,225.55,134.56
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,165.84,91.71
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,98.36,55.43
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,69.28,52.75
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,67.76,51.71
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,66.19,50.59
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,63.31,48.56
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,55.33,42.08
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,51.24,38.72
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,47.09,35.15
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,40.25,29.12
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,33.29,22.71
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,22.05,11.61
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,11.1,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,20.58,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,62.59,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,141.85,105.79
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,222.95,177.92
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,293.62,239.63
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,371.83,305.67
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,445.19,365.65
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,517.33,422.72
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,580.73,470.38
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,645.51,517.53
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,662.06,527.2
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,672.0,531.97
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,753.97,590.94
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,831.97,644.12
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,866.97,665.45
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,899.25,684.9
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,921.67,697.69
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,940.67,708.2
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,954.98,716.3
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,965.68,722.05
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,967.95,721.12
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,966.38,717.78
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,959.46,712.45
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,948.76,704.73
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,925.76,687.39
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,912.94,677.17
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,887.19,659.25
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,858.31,639.29
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,824.49,614.99
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,788.01,588.87
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,696.58,519.0
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,607.76,450.89
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,576.02,427.1
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,543.1,401.86
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,484.07,357.92
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,436.19,322.2
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,426.04,311.11
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,392.78,278.0
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,335.92,230.24
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,279.63,182.91
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,223.76,137.78
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,162.98,93.96
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,108.49,65.98
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,82.43,63.5
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,79.52,61.46
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,76.37,59.18
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,72.8,56.5
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,69.05,53.6
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,62.68,48.34
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,56.02,42.65
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,45.19,33.14
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,36.01,24.79
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.22,13.29
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,13.66,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,10.71,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,47.07,31.82
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,83.75,63.84
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,131.97,105.1
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,173.75,140.61
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,218.46,177.99
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,265.94,216.88
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,135.01,108.47
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,41.83,28.93
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,78.32,58.53
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,87.02,65.21
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,95.73,71.85
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,131.57,100.32
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,167.83,128.77
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,129.51,98.12
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,92.31,68.35
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,127.27,96.04
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,162.45,123.55
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,174.2,132.28
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,185.85,140.89
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,221.47,168.16
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,256.81,194.91
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,214.02,162.03
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,172.02,129.67
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,145.94,109.38
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,120.24,89.29
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,127.89,95.32
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,135.34,101.16
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,203.1,153.56
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,268.97,203.58
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,264.63,200.22
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,260.17,196.94
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,255.57,194.06
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,250.78,191.01
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,221.82,169.07
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,193.66,147.63
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,173.93,132.94
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,154.71,118.47
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,190.12,144.89
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,218.14,165.79
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,145.69,111.55
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,77.93,61.01
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,103.04,82.65
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,125.49,102.04
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,110.18,89.5
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,94.75,76.67
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,78.54,62.79
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,62.19,48.54
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,46.39,34.64
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,30.41,20.39
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,17.75,8.52
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.12,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.56,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,14.22,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,36.85,4.93
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,111.32,81.75
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,182.49,143.61
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,242.7,195.76
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,307.74,250.7
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,299.16,243.62
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,269.21,218.15
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,411.25,333.74
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,569.48,457.92
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,436.02,348.57
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,269.41,211.42
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,520.63,412.5
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,780.75,608.92
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,611.38,475.95
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,418.35,322.87
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,439.8,337.99
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,460.71,352.14
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,436.49,331.85
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,412.03,311.61
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,423.56,318.89
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,434.53,325.64
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,714.44,537.55
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,933.03,693.49
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,929.25,687.05
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,907.85,670.01
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,882.29,652.05
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,853.73,632.11
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,821.99,608.8
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,787.4,583.52
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,747.24,554.07
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,704.77,522.53
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,659.57,488.68
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,612.22,452.47
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,560.45,412.13
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,507.48,369.82
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,452.75,325.11
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,393.64,276.08
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,335.12,226.76
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,277.11,177.95
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,219.07,131.27
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,162.6,91.2
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,107.06,63.74
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,74.02,55.99
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,72.3,54.8
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,70.46,53.49
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,67.31,51.28
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,64.02,48.88
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,58.91,44.73
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,53.64,40.27
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,45.51,33.16
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.37,24.1
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.59,12.97
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.66,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,12.86,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,33.5,6.51
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,104.28,75.94
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,170.54,132.66
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,241.21,192.3
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,332.65,267.19
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,273.83,219.65
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,186.86,147.72
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,389.07,311.45
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,612.38,481.41
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,665.86,517.32
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,718.93,552.86
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,767.63,584.09
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,815.23,613.88
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,849.5,635.32
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,881.25,655.01
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,901.05,665.62
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,924.38,678.66
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,937.88,685.19
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,947.84,689.54
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,951.27,689.74
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,950.98,687.7
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,944.13,682.9
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,933.57,675.83
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,915.78,664.4
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,894.56,650.78
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,869.61,634.43
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,841.63,616.05
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,807.02,591.59
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,770.22,564.7
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,730.66,536.61
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,689.08,506.58
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,642.82,472.65
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,595.65,437.3
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,546.46,400.37
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,496.51,361.72
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,440.52,317.01
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,387.89,273.89
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,333.97,229.16
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,281.07,185.37
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,229.15,144.67
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,180.65,111.09
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,131.64,86.19
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,109.08,84.81
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,106.86,83.31
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,104.52,81.7
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,98.13,76.86
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,91.43,71.66
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,82.2,64.17
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,73.85,57.18
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,59.4,44.74
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,44.62,31.72
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,27.91,16.44
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,17.16,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,48.19,14.91
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,115.39,85.25
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,195.96,154.16
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,262.5,211.04
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,335.45,271.76
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,401.04,324.94
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,470.56,379.59
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,527.99,422.46
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,586.44,464.86
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,640.01,502.96
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,701.44,545.68
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,741.51,572.17
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,779.47,596.86
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,815.85,619.81
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,849.95,640.79
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,870.44,651.75
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,887.46,660.33
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,903.66,669.49
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,916.63,676.69
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,918.64,675.16
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,917.1,671.42
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,913.14,667.59
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,905.71,661.53
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,903.71,659.46
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,907.47,659.89
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,802.21,584.58
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,693.94,504.4
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,550.33,401.85
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,417.98,305.08
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,374.17,273.96
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,332.33,243.73
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,442.57,324.86
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,531.57,387.16
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,526.46,382.66
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,499.4,360.11
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,391.42,281.76
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,325.39,237.29
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,314.75,227.99
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,296.99,212.33
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,255.01,178.31
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,214.84,147.41
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,155.72,107.7
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,115.23,89.72
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,111.18,86.8
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,106.88,83.59
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,99.92,78.29
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,92.61,72.6
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,82.49,64.38
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,73.3,56.7
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,58.82,44.27
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,44.02,31.26
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,27.16,15.98
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,10.07,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.12,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,18.85,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,53.72,19.96
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,121.36,89.63
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,202.88,158.64
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,196.09,155.92
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,180.87,144.39
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,243.28,195.46
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,323.57,258.84
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,332.61,264.25
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,351.54,276.98
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,253.05,198.43
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,127.9,97.24
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,90.52,67.28
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,55.7,39.23
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,107.09,79.84
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,160.37,120.89
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,108.85,80.33
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,59.24,41.23
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,427.46,325.7
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,790.56,574.63
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,786.45,565.2
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,767.67,550.21
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,691.44,496.55
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,602.72,434.2
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,566.0,408.35
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,519.38,375.26
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,517.4,374.28
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,514.5,372.39
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,612.27,442.84
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,688.02,495.7
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,628.05,453.35
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,573.37,415.15
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,374.88,275.62
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,190.25,139.98
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,342.16,253.78
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,466.48,340.42
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,416.72,302.51
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,370.1,268.21
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,321.19,232.96
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,274.57,200.36
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,244.71,168.82
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,187.31,118.15
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,139.13,93.46
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,116.73,91.57
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,112.18,88.2
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,107.34,84.52
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,100.75,79.51
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,93.84,74.12
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,86.24,68.01
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,75.15,58.71
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,60.44,46.02
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,45.37,32.72
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,29.04,17.76
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
