Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,29.73,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,91.28,57.08
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,154.61,116.1
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,227.05,177.86
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,148.85,117.63
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,47.2,33.55
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,43.85,30.81
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,40.53,27.98
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,53.04,38.07
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,65.59,48.04
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,97.52,73.46
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,130.22,99.02
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,142.23,107.97
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,154.35,116.96
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,250.11,191.16
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,337.48,256.99
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,353.86,267.96
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,369.99,278.87
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,308.74,232.59
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,237.41,178.41
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,244.34,183.17
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,251.15,187.68
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,320.25,239.03
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,377.07,280.45
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,539.67,400.69
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,689.9,507.35
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,604.97,445.43
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,531.14,391.55
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,471.54,348.04
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,420.06,310.01
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,482.08,356.08
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,533.53,393.22
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,423.88,313.48
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,325.79,241.51
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,363.68,269.65
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,388.72,287.27
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,395.77,288.36
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,381.15,268.51
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,322.71,220.36
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,269.6,176.33
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,224.73,151.12
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,222.74,162.29
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,169.02,121.41
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,115.66,90.78
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,113.05,89.01
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,110.3,87.07
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,102.5,81.06
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,94.24,74.55
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,87.15,68.74
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,75.97,59.29
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,62.72,47.95
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,49.14,36.04
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,34.16,22.62
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,19.28,6.69
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,24.14,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,70.65,43.72
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,130.61,97.74
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,198.56,155.52
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,262.67,209.62
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,323.52,260.04
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,375.75,301.69
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,427.8,341.79
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,405.0,321.96
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,372.73,294.38
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,455.35,357.72
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,526.76,411.16
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,531.73,411.43
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,532.39,408.81
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,585.44,447.46
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,638.66,485.52
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,561.16,425.09
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,496.53,373.79
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,573.93,431.04
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,666.31,496.9
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,675.18,501.66
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,682.58,505.79
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,628.23,465.09
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,587.12,433.6
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,613.4,452.05
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,637.06,468.17
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,626.78,460.56
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,615.22,452.21
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,512.28,377.09
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,412.69,303.7
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,503.37,371.94
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,577.75,426.24
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,473.51,349.87
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,381.86,282.58
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,401.38,297.03
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,416.85,307.35
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,389.46,286.3
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,361.08,264.24
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,331.92,238.81
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,291.07,202.86
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,230.95,163.92
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,205.24,152.94
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,178.15,134.08
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,156.37,124.06
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,127.78,101.06
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,109.73,86.53
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,112.88,89.67
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,109.63,87.43
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,98.65,78.4
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,87.32,68.87
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,72.35,56.11
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,55.42,41.36
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,36.61,24.69
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.29,5.81
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,2.66
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,14.71
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,39.61,26.96
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,57.24,41.71
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,74.71,56.08
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,94.97,72.45
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,115.26,88.54
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,134.99,103.95
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,154.96,119.3
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,132.01,100.55
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,110.16,82.75
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,102.32,76.12
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,94.76,69.78
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,183.52,139.27
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,290.6,220.85
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,332.79,251.6
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,374.67,281.8
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,343.67,257.9
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,298.58,223.71
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,285.34,213.6
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,272.31,203.59
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,251.15,187.55
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,230.32,171.76
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,203.32,151.03
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,176.66,130.56
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,303.23,225.45
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,420.62,310.61
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,372.76,275.38
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,324.12,239.83
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,385.43,285.17
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,439.19,324.02
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,413.57,305.28
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,388.78,287.34
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,377.45,279.08
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,365.07,269.86
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,330.95,244.81
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,298.85,221.28
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,263.46,195.35
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,230.39,171.15
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,207.03,154.01
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,195.0,145.64
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,144.73,108.08
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,94.86,73.02
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,116.35,91.01
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,135.62,107.18
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,120.42,95.21
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,105.1,82.97
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,89.31,70.12
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,73.41,56.88
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,56.72,42.69
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,39.83,28.08
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,25.99,15.86
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,11.53,2.18
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,88.1,67.3
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,186.31,146.71
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,122.46,94.46
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,58.9,42.2
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,38.52,25.61
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,18.2,9.1
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,59.84,42.52
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,102.63,76.34
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,110.43,82.23
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,118.23,88.14
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,152.53,114.63
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,187.03,140.9
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,195.21,146.88
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,203.33,152.84
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,303.04,228.2
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,392.17,293.78
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,629.18,471.45
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,843.08,622.9
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,780.26,574.86
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,712.43,524.81
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,697.76,516.85
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,684.95,509.99
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,444.76,335.05
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,216.67,161.34
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,460.9,350.55
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,661.3,497.23
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,618.3,463.15
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,573.63,428.03
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,526.65,390.66
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,478.97,351.98
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,414.52,302.54
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,370.86,270.94
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,338.14,243.5
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,301.01,212.2
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,215.98,154.32
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,159.52,119.15
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,160.69,118.98
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,171.43,135.91
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,157.19,124.75
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,142.31,113.01
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,131.33,104.59
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,120.02,95.75
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,104.07,82.81
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,87.65,69.18
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,71.77,55.65
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,53.63,39.89
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,34.82,23.29
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,14.85,4.72
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,17.98,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,48.41,29.05
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,101.91,75.38
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,168.1,131.08
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,91.62,70.43
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,18.95,10.07
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,23.51,13.85
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,28.08,17.57
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,32.24,20.87
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,36.42,24.12
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,73.57,54.1
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,112.83,85.34
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,124.11,93.82
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,135.41,102.26
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,210.37,160.98
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,302.84,231.84
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,390.64,298.08
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,495.3,374.83
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,511.18,385.5
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,526.34,395.87
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,582.18,435.52
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,636.21,472.99
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,639.9,474.97
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,653.18,483.69
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,481.27,357.92
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,316.01,234.2
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,307.07,227.67
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,306.46,226.95
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,213.81,157.75
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,122.78,88.91
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,230.99,170.46
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,334.18,245.5
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,282.67,207.53
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,231.52,170.04
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,322.45,236.41
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,397.05,287.88
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,371.35,268.07
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,345.19,248.24
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,320.0,222.01
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,273.23,175.63
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,218.59,132.85
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,164.5,95.14
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,113.38,70.49
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,90.73,69.67
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,87.37,67.22
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,83.66,64.44
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,80.88,62.53
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,77.95,60.44
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,70.27,54.14
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,63.48,48.46
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,54.85,41.21
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,46.02,33.5
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,33.92,22.67
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,21.97,10.11
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,24.71,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,66.98,42.43
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,132.34,99.09
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,200.23,156.2
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,129.82,101.64
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,35.53,23.79
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,50.94,36.51
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,66.72,49.33
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,96.36,73.09
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,126.33,96.68
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,120.67,91.59
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,115.53,87.01
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,151.46,114.95
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,187.79,142.69
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,209.56,159.1
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,231.34,175.4
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,237.52,179.31
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,243.67,183.23
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,449.43,338.45
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,625.61,464.9
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,665.46,490.53
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,688.27,504.94
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,809.18,594.41
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,905.02,661.87
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,823.0,600.66
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,730.21,530.9
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,784.91,573.59
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,819.35,600.41
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,698.49,511.18
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,578.6,421.82
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,640.21,470.58
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,672.37,495.91
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,627.89,462.52
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,581.83,427.6
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,503.97,368.64
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,451.3,329.17
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,424.88,306.24
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,381.09,266.67
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,322.78,218.97
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,269.69,175.18
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,216.42,132.87
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,164.84,96.72
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,114.36,71.75
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,91.79,70.77
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,90.08,69.64
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,88.19,68.34
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,85.28,66.31
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,80.48,62.65
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,73.4,56.96
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,66.05,50.88
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,57.18,43.3
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,48.09,35.25
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,35.33,23.79
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,22.68,10.81
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,12.35,3.51
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,24.78,14.5
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,37.5,25.39
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,53.59,38.89
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,69.57,52.07
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,70.17,52.5
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,71.25,53.23
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,233.72,186.42
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,406.77,321.18
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,362.49,284.19
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,310.44,241.57
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,556.91,432.78
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,781.0,594.22
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,708.37,536.48
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,613.92,463.51
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,464.98,352.45
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,313.19,236.02
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,634.63,480.85
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,908.6,670.46
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,589.17,443.86
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,211.25,157.26
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,202.96,151.61
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,194.71,145.24
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,289.74,216.08
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,375.72,278.13
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,556.37,411.01
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,707.92,517.25
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,529.79,389.1
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,360.15,264.59
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,448.95,330.22
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,525.2,384.14
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,565.32,415.06
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,578.61,424.49
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,530.37,387.52
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,481.08,349.01
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,392.39,283.95
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,343.66,251.65
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,326.25,233.28
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,290.09,198.38
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,230.79,147.81
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,158.87,91.08
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,107.28,65.69
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,83.79,64.38
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,83.92,64.76
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,84.08,65.15
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,80.98,62.93
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,77.7,60.52
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,71.73,55.75
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,66.66,51.6
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,57.83,44.04
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,48.77,36.02
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,35.66,24.23
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,22.68,11.13
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,12.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.52,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.35,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,4.94,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,16.92,8.46
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,28.94,18.38
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,25.65,15.57
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,22.35,12.8
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,260.06,203.65
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,503.74,379.33
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,583.45,434.75
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,647.87,481.14
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,655.67,485.72
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,660.81,488.74
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,774.4,571.81
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,878.37,645.8
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,888.9,652.5
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,896.0,657.27
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,891.91,654.31
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,884.32,649.24
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,871.66,640.02
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,850.99,625.54
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,828.22,609.34
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,802.7,591.36
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,773.28,571.44
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,741.39,548.67
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,704.53,521.67
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,665.47,492.69
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,623.8,460.4
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,580.02,426.02
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,532.77,389.2
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,484.22,350.47
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,429.75,306.64
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,376.22,262.37
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,321.89,216.86
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,267.88,171.72
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,212.59,127.55
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,158.18,89.14
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,105.52,63.4
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,73.82,56.12
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,72.55,55.31
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,71.16,54.37
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,68.5,52.46
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,65.7,50.39
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,63.67,48.82
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,61.76,47.23
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,52.53,39.35
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.7,32.44
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.62,22.51
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.34,11.11
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,16.12,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,38.08,22.36
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,83.19,61.04
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,125.87,97.3
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,169.55,134.32
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,227.31,182.1
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,257.84,206.97
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,298.72,239.31
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,297.43,236.43
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,277.99,219.25
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,247.98,194.35
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,203.11,157.59
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,261.19,202.34
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,307.06,236.61
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,300.43,230.07
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,293.53,223.58
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,330.26,250.41
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,366.67,276.48
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,413.32,310.48
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,459.31,343.49
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,274.75,206.6
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,94.23,68.05
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,218.14,163.37
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,354.81,264.67
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,412.27,306.4
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,467.37,346.14
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,314.38,234.7
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,163.55,121.31
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,116.72,85.51
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,70.45,49.59
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,60.78,42.1
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.14,34.59
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,49.44,33.29
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,47.71,31.97
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,37.19,23.79
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,26.7,15.58
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,45.02,30.2
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,33.71,21.32
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,22.43,12.39
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,26.15,15.44
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,29.87,18.49
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,20.71,11.18
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,11.58,4.22
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,44.76,32.56
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,77.53,60.49
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,67.97,52.69
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,58.04,44.49
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,48.02,35.99
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,38.03,27.39
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,29.3,19.77
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,12.09
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.46
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,26.46,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,76.29,49.89
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,134.05,100.65
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,209.19,163.41
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,272.3,215.54
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,342.18,271.35
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,399.04,315.58
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,459.39,360.75
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,526.56,408.29
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,588.53,450.25
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,638.34,483.77
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,687.69,516.26
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,729.97,542.17
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,770.68,566.15
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,803.52,586.38
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,834.02,605.11
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,857.87,619.21
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,878.8,631.5
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,885.83,634.62
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,896.46,640.31
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,901.34,643.27
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,902.7,644.19
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,811.0,580.42
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,701.86,503.18
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,638.27,459.38
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,585.99,422.09
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,670.74,482.12
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,742.2,530.38
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,691.57,495.47
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,643.84,463.34
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,591.41,427.45
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,544.94,395.18
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,541.89,394.26
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,534.32,388.97
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,480.15,350.24
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,431.86,315.76
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,398.85,291.02
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,365.62,265.48
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,327.69,237.3
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,300.31,216.9
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,258.56,183.17
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,220.16,153.58
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,177.97,127.65
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,149.88,118.85
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,138.32,109.85
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,126.08,100.19
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,114.27,90.96
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,101.91,81.1
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,90.4,71.63
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,78.48,61.62
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,65.44,50.53
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,52.03,38.83
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,37.51,25.94
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,23.18,12.17
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
