Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.28,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,4.92,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.39,0.51
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,10.27,2.96
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,13.17,5.38
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,69.91,52.69
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,133.41,104.56
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,157.01,123.29
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,180.89,142.07
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,182.58,142.72
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,184.06,143.23
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,220.77,171.89
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,272.68,211.83
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,246.7,190.86
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,235.62,181.64
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,440.64,339.64
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,634.4,480.08
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,478.38,363.51
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,307.92,233.92
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,365.56,276.94
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,407.71,307.14
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,283.27,214.13
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,157.63,118.22
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,364.2,275.49
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,568.64,420.84
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,711.27,526.44
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,805.38,593.61
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,777.32,572.41
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,746.48,549.64
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,686.84,503.25
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,627.96,458.12
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,479.34,352.87
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,353.89,262.09
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,394.29,292.19
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,427.76,315.07
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,414.03,300.62
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,381.92,267.74
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,327.03,221.25
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,272.21,175.01
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,208.82,124.07
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,153.11,84.23
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,98.7,57.14
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,72.09,55.14
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,69.9,53.54
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,67.53,51.76
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,59.75,45.47
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,57.59,43.9
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,53.77,40.76
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,49.82,37.42
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,44.4,32.76
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,38.87,27.8
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,30.53,20.22
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,22.0,11.5
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,11.95,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,24.54,13.03
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,55.34,39.59
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,85.04,65.09
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,113.71,89.48
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,143.03,113.91
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,174.43,139.67
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,206.29,165.25
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,426.42,342.74
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,640.41,503.46
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,599.64,468.64
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,528.45,412.23
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,679.67,526.29
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,803.09,611.38
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,833.53,629.15
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,861.18,645.73
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,825.25,619.36
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,753.34,563.49
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,711.56,532.15
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,681.4,508.21
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,724.39,538.51
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,776.68,573.98
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,708.58,523.72
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,640.15,473.45
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,583.62,432.47
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,519.72,385.84
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,694.91,519.36
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,813.32,604.93
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,781.06,580.65
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,746.49,555.52
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,651.8,483.27
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,567.39,418.53
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,517.15,382.32
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,475.28,351.67
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,491.13,363.38
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,482.85,353.25
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,431.47,310.65
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,379.61,266.92
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,301.24,213.02
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,276.77,204.99
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,226.84,153.47
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,156.61,88.1
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,103.46,61.32
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,77.01,59.25
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,69.06,52.83
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,67.83,52.01
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,65.73,50.54
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,63.54,48.97
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,59.98,46.07
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,56.34,43.0
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,50.05,37.6
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,43.58,31.83
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.68,22.05
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.21,12.57
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,12.8,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,14.42,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,33.26,19.5
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,64.44,46.88
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,104.95,81.45
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,139.29,110.73
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,174.75,140.34
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,116.25,91.88
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,62.22,46.17
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,145.63,114.52
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,229.24,180.71
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,241.47,189.39
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,253.08,197.64
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,283.41,220.31
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,313.73,242.61
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,365.98,281.64
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,418.49,320.11
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,533.83,405.9
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,650.16,489.44
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,702.07,526.64
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,766.62,572.2
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,722.14,538.19
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,688.45,512.0
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,738.73,549.07
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,794.04,588.51
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,666.6,495.65
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,543.41,404.38
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,516.31,385.09
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,497.53,371.32
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,556.8,415.06
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,604.82,449.52
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,574.43,427.97
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,547.09,408.66
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,546.17,408.76
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,536.36,401.41
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,437.19,327.26
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,362.42,271.83
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,379.52,282.91
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,380.68,279.77
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,219.74,161.37
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,88.83,65.2
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,170.86,125.26
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,231.81,168.73
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,197.35,146.4
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,173.45,139.0
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,139.42,111.45
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,105.49,83.61
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,95.49,75.7
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,84.87,67.11
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,75.5,59.32
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,65.68,50.99
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,56.31,42.97
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,46.61,34.42
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,35.0,24.01
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.09,12.58
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.66,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,50.82,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,116.12,78.24
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,178.94,135.73
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,256.94,202.78
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,324.4,260.44
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,397.98,321.38
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,459.91,371.3
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,524.46,421.58
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,582.44,464.51
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,641.27,506.68
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,687.88,538.78
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,736.24,571.0
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,778.65,598.4
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,819.21,624.14
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,851.26,644.63
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,871.21,656.72
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,894.8,670.4
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,915.19,681.86
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,545.56,419.44
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,113.81,83.32
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,469.02,357.9
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,804.92,596.19
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,617.32,458.9
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,421.29,312.98
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,602.57,448.66
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,757.89,560.01
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,811.21,601.88
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,838.84,623.32
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,806.73,601.11
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,771.98,577.15
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,733.16,548.37
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,691.86,517.29
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,646.99,483.17
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,600.08,446.73
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,550.47,407.08
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,499.33,365.27
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,445.53,320.65
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,391.26,274.66
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,335.37,227.17
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,279.45,179.74
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,222.32,133.08
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,157.1,85.62
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,100.94,57.33
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,71.86,54.75
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,69.96,53.38
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,67.92,51.87
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,65.59,50.22
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,57.89,43.96
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,54.4,41.2
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,50.79,38.25
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,45.74,33.99
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,40.6,29.44
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,32.23,21.81
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.71,13.25
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.76,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,60.12,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,136.92,93.2
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,204.47,155.71
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,283.42,223.73
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,350.6,281.48
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,423.37,341.88
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,485.3,391.38
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,547.42,439.17
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,603.71,479.97
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,660.2,519.28
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,708.81,551.81
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,756.17,582.88
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,796.51,607.32
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,826.66,624.33
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,857.91,643.95
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,886.28,661.5
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,908.32,673.44
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,927.0,683.14
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,938.9,689.44
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,947.11,693.43
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,949.24,692.52
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,947.53,689.25
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,940.57,683.76
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,929.77,675.9
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,913.42,664.53
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,893.42,650.9
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,868.71,634.22
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,840.88,615.53
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,807.52,592.22
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,771.6,567.14
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,732.74,539.13
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,691.38,508.84
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,646.2,475.38
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,599.06,439.64
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,549.18,400.82
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,497.83,359.8
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,443.61,315.63
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,389.14,270.24
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,333.49,223.71
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,277.82,177.12
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,221.41,131.63
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,157.25,85.45
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,101.66,57.52
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,72.33,54.88
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,70.8,53.83
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,69.14,52.65
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,66.9,51.08
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,59.12,44.8
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,55.68,42.02
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,52.15,39.07
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,46.78,34.58
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,41.31,29.79
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,33.0,22.33
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,24.53,13.93
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,49.7,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,113.2,76.14
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,175.79,132.26
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,249.44,194.24
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,317.99,251.29
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,388.95,308.47
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,450.35,355.87
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,514.39,403.26
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,570.5,442.41
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,627.26,480.5
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,676.58,513.81
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,725.07,544.9
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,762.18,568.23
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,800.68,592.35
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,664.32,493.81
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,480.07,357.03
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,560.46,415.44
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,657.75,481.81
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,614.67,449.41
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,585.27,427.1
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,775.54,562.97
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,918.0,655.7
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,780.32,560.48
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,603.73,434.63
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,470.63,342.93
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,352.93,258.41
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,617.26,455.1
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,820.52,594.31
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,789.58,571.41
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,756.19,548.18
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,718.54,521.84
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,678.57,493.35
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,635.44,462.24
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,590.36,428.85
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,541.87,391.85
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,492.04,352.79
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,440.07,311.14
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,387.22,267.67
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,332.57,222.52
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,271.42,172.48
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,228.37,145.77
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,220.81,150.42
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,182.7,130.62
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,174.99,137.5
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,116.63,90.8
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,68.64,51.72
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,66.55,50.34
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,64.35,48.8
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,61.16,46.36
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,57.9,43.77
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,52.04,38.9
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,46.03,33.67
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,34.96,23.83
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.51,14.65
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,12.85,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,45.63,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,103.15,68.61
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,163.4,121.54
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,233.87,179.92
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,297.69,232.56
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,373.49,292.95
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,434.33,340.29
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,497.87,388.23
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,554.88,430.3
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,612.88,472.04
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,661.53,506.22
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,709.44,538.86
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,677.01,511.73
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,638.76,480.1
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,673.61,504.04
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,707.11,526.29
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,802.45,593.28
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,886.16,647.43
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,899.93,654.63
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,910.29,660.3
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,795.35,578.01
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,646.26,468.95
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,575.59,419.16
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,494.1,360.59
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,606.07,441.61
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,707.81,512.12
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,538.76,393.05
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,378.75,277.35
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,416.47,305.36
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,451.33,330.24
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,403.22,295.65
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,357.51,262.83
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,454.92,334.82
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,531.38,388.47
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,513.55,374.68
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,485.92,351.6
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,393.18,284.06
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,340.89,249.34
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,329.0,238.57
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,299.76,213.72
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,262.67,184.47
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,223.67,155.56
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,154.86,105.49
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,93.59,72.39
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,92.45,71.78
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,91.23,71.03
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,89.6,70.09
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,87.58,68.79
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,79.85,62.46
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,71.77,55.72
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,62.15,47.58
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,52.22,38.92
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,39.67,27.79
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,27.24,16.11
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,13.9,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,44.83,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,101.28,67.43
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,159.83,119.28
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,228.22,176.2
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,291.18,227.91
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,360.68,282.89
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,426.47,333.93
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,489.84,381.72
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,546.38,423.22
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,603.99,464.45
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,652.71,498.65
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,700.75,531.53
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,742.29,558.16
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,778.21,580.69
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,810.06,601.13
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,839.38,619.84
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,862.68,633.3
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,882.95,644.79
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,786.24,576.16
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,664.74,486.64
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,673.12,491.75
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,679.68,494.79
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,800.88,584.24
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,885.31,643.21
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,681.84,499.47
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,442.83,322.96
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,526.9,384.7
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,596.45,433.82
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,616.4,448.23
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,629.18,457.7
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,657.73,481.99
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,666.37,490.76
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,623.99,458.96
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,579.83,425.38
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,532.93,388.85
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,484.77,350.42
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,372.92,269.29
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,316.05,232.1
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,312.9,227.56
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,297.59,212.5
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,244.21,163.09
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,169.74,99.56
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,139.75,91.65
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,135.5,106.43
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,113.65,88.91
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,89.43,69.25
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,86.63,67.34
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,82.19,64.0
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,75.86,58.86
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,69.28,53.39
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,60.93,46.35
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,52.33,38.86
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,39.73,27.73
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,27.3,16.14
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,13.93,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,49.57,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,113.32,75.39
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,173.7,129.53
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,248.72,192.34
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,312.67,245.82
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,382.28,302.21
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,442.56,350.15
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,505.41,398.6
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,560.37,438.98
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,616.01,478.68
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,663.85,511.28
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,708.06,539.73
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,748.12,564.81
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,786.31,588.27
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,818.06,607.94
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,847.18,625.77
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,869.8,637.96
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,879.0,641.34
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,797.86,583.29
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,680.64,496.63
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,696.71,506.81
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,710.86,514.69
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,818.67,593.31
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,889.13,641.25
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,875.89,630.78
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,859.12,618.85
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,756.9,546.79
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,645.27,464.61
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,638.56,461.1
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,629.77,455.36
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,660.32,481.11
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,670.26,490.78
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,626.97,457.7
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,581.86,422.98
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,534.5,386.64
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,485.77,348.23
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,434.37,306.94
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,382.49,264.23
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,321.29,221.47
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,300.3,212.43
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,240.49,157.41
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,162.14,90.24
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,109.41,63.24
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,79.37,60.17
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,72.45,54.71
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,72.67,55.11
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,70.13,53.32
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,67.43,51.37
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,65.13,49.6
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,62.87,47.77
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,54.66,40.86
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.62,34.73
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,37.35,25.64
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,26.89,15.81
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.59,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,36.94,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,84.32,55.09
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,149.45,111.33
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,216.56,167.56
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,278.29,219.16
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,346.52,274.69
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,405.27,321.85
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,474.06,375.25
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,529.75,416.66
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,586.43,457.69
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,432.65,338.27
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,251.4,193.44
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,517.35,401.23
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,763.05,579.18
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,795.95,598.83
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,826.51,618.18
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,751.95,560.69
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,657.15,487.6
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,522.32,389.43
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,386.03,287.37
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,399.0,296.33
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,411.46,304.38
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,485.6,358.29
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,568.58,416.99
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,724.98,531.97
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,842.51,615.56
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,819.93,599.13
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,794.63,581.28
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,763.93,559.76
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,731.29,536.64
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,695.93,511.11
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,658.66,483.8
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,617.39,453.3
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,574.73,421.12
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,527.73,384.97
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,479.98,347.38
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,430.87,308.12
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,383.74,269.8
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,334.01,228.98
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,285.18,189.01
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,235.95,150.3
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,188.43,116.67
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,141.85,91.98
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,115.28,89.52
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,111.48,86.76
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,107.4,83.72
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,102.26,79.96
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,96.84,75.9
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,89.03,69.6
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,80.87,62.88
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,71.58,55.11
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,59.78,44.96
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,44.34,31.47
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,28.56,17.2
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,14.97,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
