Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,33.68,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,76.48,49.45
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,131.52,97.39
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,203.42,157.41
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,264.24,208.08
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,331.42,262.68
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,390.24,309.85
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,452.38,358.36
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,477.03,375.54
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,496.88,388.52
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,396.94,308.97
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,268.3,205.98
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,299.23,228.92
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,330.15,251.1
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,533.9,405.85
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,731.28,547.7
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,737.18,547.25
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,739.29,545.46
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,717.21,527.85
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,706.89,518.21
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,694.94,508.32
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,680.95,497.12
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,733.88,534.9
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,791.84,574.86
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,770.14,558.16
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,741.33,537.32
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,743.34,538.22
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,737.37,533.61
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,708.16,513.41
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,678.05,492.54
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,636.37,463.36
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,597.81,436.0
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,576.36,420.65
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,554.27,404.17
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,506.76,369.07
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,460.57,334.51
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,427.91,308.55
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,390.82,278.18
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,341.96,240.9
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,306.97,214.77
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,255.01,172.89
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,205.02,134.58
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,177.88,124.5
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,162.36,127.56
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,151.94,119.6
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,140.89,111.05
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,128.32,101.37
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,115.1,91.01
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,98.16,77.2
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,77.56,60.08
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,67.43,51.63
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,57.91,43.41
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,43.75,31.0
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,29.32,17.86
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,15.03,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,30.93,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,86.82,56.47
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,152.51,113.2
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,221.2,170.68
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,287.42,225.93
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,367.0,290.41
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,264.75,210.21
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,125.94,96.67
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,373.47,296.78
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,610.8,477.53
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,560.14,434.61
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,484.17,373.55
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,524.76,402.1
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,564.78,429.22
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,715.41,539.82
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,845.52,628.27
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,765.42,567.36
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,657.52,484.61
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,797.42,587.28
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,900.63,656.94
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,769.83,562.22
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,593.1,431.12
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,764.53,558.07
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,886.79,642.25
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,811.39,587.66
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,713.04,514.94
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,773.13,562.09
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,803.46,585.98
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,690.04,501.62
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,569.38,411.02
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,572.56,414.36
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,572.04,414.2
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,535.71,388.16
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,500.44,362.8
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,463.53,336.03
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,424.27,307.55
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,387.81,280.91
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,353.22,255.5
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,330.86,236.32
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,306.51,214.14
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,265.76,182.06
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,223.2,150.71
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,182.04,126.95
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,154.64,120.86
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,147.51,115.56
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,140.09,109.96
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,127.01,99.89
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,113.25,89.11
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,103.14,81.01
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,88.08,68.61
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,73.46,56.46
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,58.53,43.74
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,43.24,30.45
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,27.67,16.5
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,14.26,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,26.29,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,75.54,48.72
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,131.64,97.48
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,205.41,159.12
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,184.48,144.88
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,142.52,111.37
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,292.74,233.96
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,457.67,364.09
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,459.29,362.73
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,437.72,343.92
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,322.98,253.04
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,185.46,142.1
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,212.65,162.79
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,239.97,182.99
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,288.8,219.16
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,323.74,244.24
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,345.12,258.79
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,366.13,272.91
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,361.47,268.71
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,356.65,264.54
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,418.84,309.02
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,479.82,351.39
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,367.83,270.72
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,250.66,184.71
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,452.62,333.17
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,626.59,453.83
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,737.56,536.47
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,802.44,585.53
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,773.85,565.6
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,742.77,543.56
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,647.32,471.92
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,552.61,401.02
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,581.57,425.07
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,581.78,425.91
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,452.18,330.02
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,365.47,266.96
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,383.35,276.12
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,383.97,266.6
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,325.89,218.65
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,272.44,174.15
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,218.43,130.7
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,165.72,92.86
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,113.07,65.05
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,80.44,60.82
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,72.86,54.82
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,72.49,54.74
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,70.3,53.24
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,67.98,51.62
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,64.29,48.68
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,60.46,45.55
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,54.78,40.8
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.95,34.05
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,37.39,25.6
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.68,16.56
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,22.11,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,59.79,37.66
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,118.99,87.84
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,179.4,138.16
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,239.61,188.19
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,318.13,251.71
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,377.44,299.32
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,440.38,348.63
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,499.83,393.65
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,569.14,444.72
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,618.83,479.85
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,668.21,514.05
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,715.64,546.59
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,762.43,577.38
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,795.93,599.0
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,821.86,615.32
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,849.82,632.36
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,875.11,647.51
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,889.66,656.1
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,900.83,662.55
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,894.75,656.52
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,897.41,656.58
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,892.36,652.26
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,883.72,645.7
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,871.31,635.74
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,855.38,623.57
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,832.6,607.62
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,806.94,589.95
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,777.23,568.65
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,745.12,545.1
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,708.77,518.63
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,670.11,490.1
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,627.59,458.32
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,583.15,424.45
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,536.26,388.02
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,488.0,349.64
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,437.05,308.36
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,385.37,265.6
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,332.43,221.35
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,272.87,172.35
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,218.27,128.77
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,164.72,90.54
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,111.59,62.64
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,77.97,58.26
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,76.78,57.65
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,68.86,51.49
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,66.48,49.84
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,63.96,48.04
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,60.48,45.38
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,56.88,42.53
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,51.39,37.95
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,45.77,33.06
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.73,24.24
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.05,16.1
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,30.11,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,84.99,54.82
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,151.11,112.04
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,220.52,170.15
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,287.07,225.76
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,367.15,290.82
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,428.47,340.1
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,492.66,390.2
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,552.85,435.34
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,614.81,480.52
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,663.34,514.29
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,708.04,543.69
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,751.03,571.36
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,792.53,597.57
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,824.35,616.56
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,853.51,633.59
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,867.04,640.15
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,886.94,651.15
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,899.61,658.41
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,908.82,663.48
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,913.06,664.27
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,913.66,662.78
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,906.95,657.73
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,896.58,650.41
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,881.71,638.92
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,863.32,625.23
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,839.55,609.32
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,812.87,591.51
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,782.48,571.17
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,749.7,548.67
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,713.03,522.1
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,674.01,493.41
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,631.21,461.48
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,586.53,427.46
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,538.91,390.51
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,489.9,351.57
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,438.57,309.97
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,386.96,267.27
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,334.08,222.98
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,274.68,173.99
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,220.03,130.3
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,166.5,91.96
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,113.45,63.9
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,79.25,59.31
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,71.17,52.95
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,70.07,52.26
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,68.09,50.95
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,66.01,49.52
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,62.59,46.94
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,59.07,44.17
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,53.28,39.46
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,47.34,34.39
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.77,25.11
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.75,16.7
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,35.85,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,105.95,68.98
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,166.89,123.82
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,238.99,184.87
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,312.81,246.55
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,391.8,310.94
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,452.9,359.44
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,516.57,408.22
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,574.93,451.65
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,632.49,493.25
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,680.82,525.95
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,728.07,556.65
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,770.01,583.04
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,802.37,602.38
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,833.43,621.7
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,861.72,639.0
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,884.0,651.15
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,903.14,661.21
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,915.92,666.81
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,925.11,670.14
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,928.27,669.92
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,927.71,667.44
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,921.57,662.54
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,911.65,655.34
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,896.66,643.65
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,878.04,629.77
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,853.88,613.4
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,826.63,595.07
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,795.07,573.0
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,760.94,549.28
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,723.48,522.82
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,683.49,494.02
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,639.19,461.62
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,592.86,427.03
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,544.18,389.86
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,493.97,350.53
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,441.41,308.44
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,388.03,264.68
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,332.76,219.29
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,277.38,173.65
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,221.66,129.04
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,166.58,89.58
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,111.79,60.85
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,65.61,48.19
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,64.18,47.23
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,62.64,46.15
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,60.53,44.69
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,58.32,43.14
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,55.14,40.62
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,47.62,34.41
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,43.25,30.87
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,38.81,27.09
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,32.07,21.16
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,25.25,14.73
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,12.44,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,33.68,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,100.45,64.97
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,160.69,118.69
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,231.87,178.2
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,295.48,231.37
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,371.76,292.99
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,432.66,341.28
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,496.33,390.08
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,464.23,362.85
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,409.12,317.84
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,553.77,427.95
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,705.5,536.82
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,743.88,558.87
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,783.99,582.44
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,816.24,600.54
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,845.91,616.47
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,870.23,627.76
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,881.07,630.18
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,894.46,634.21
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,904.45,635.91
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,909.51,634.45
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,911.0,630.76
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,905.68,627.78
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,896.7,622.72
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,880.45,612.81
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,860.7,600.75
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,837.92,587.91
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,812.28,573.11
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,782.65,555.56
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,750.65,535.44
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,714.77,511.28
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,676.55,484.95
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,634.44,455.27
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,590.34,423.33
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,542.88,387.83
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,494.08,350.31
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,442.99,310.21
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,387.36,265.77
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,333.06,221.32
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,279.0,176.92
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,224.67,133.97
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,171.77,96.29
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,119.4,68.39
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,76.69,57.4
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,76.48,57.48
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,76.24,57.5
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,73.87,55.9
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,71.36,54.15
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,68.9,52.26
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,66.44,50.31
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,57.34,42.86
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.68,36.36
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.48,27.4
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.1,17.86
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,19.41,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,51.79,31.44
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,94.94,69.11
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,150.59,115.64
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,200.37,157.14
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,255.61,202.32
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,295.2,233.64
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,334.4,263.59
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,368.13,288.28
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,400.19,310.99
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,471.25,363.87
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,561.58,428.7
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,662.32,500.28
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,762.04,567.56
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,648.39,482.37
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,493.95,366.94
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,692.76,512.18
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,866.42,628.03
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,880.91,635.11
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,892.08,641.71
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,853.3,614.26
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,798.78,574.13
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,806.26,579.44
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,810.79,582.32
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,608.96,443.12
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,405.44,296.62
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,630.45,465.48
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,805.44,588.92
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,765.74,560.09
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,734.9,537.61
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,462.45,343.57
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,208.41,152.82
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,412.49,307.9
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,580.08,425.58
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,534.78,389.46
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,486.48,351.41
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,435.55,310.39
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,383.81,267.7
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,330.72,223.75
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,277.9,179.87
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,224.03,136.21
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,170.8,97.23
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,115.83,75.57
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,146.13,114.47
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,92.95,71.47
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,71.75,54.29
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,78.46,60.22
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,84.75,65.81
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,76.41,59.02
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,67.67,51.78
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,58.72,44.31
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.46,36.34
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.68,26.87
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.62,16.79
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,13.95,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,33.39,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,99.63,64.01
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,157.91,116.64
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,226.99,174.53
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,294.01,230.27
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,364.18,287.09
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,424.33,334.3
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,487.28,381.99
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,543.36,423.06
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,600.56,463.7
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,648.67,496.07
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,693.24,524.29
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,583.13,439.73
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,424.47,318.3
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,502.38,375.74
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,598.46,442.84
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,595.63,437.03
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,574.31,419.5
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,754.82,548.72
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,893.38,639.27
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,898.18,638.26
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,899.43,636.45
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,764.52,544.8
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,590.95,421.47
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,747.52,534.48
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,854.98,605.63
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,832.07,589.8
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,806.26,573.41
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,777.11,554.15
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,745.48,532.82
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,709.56,508.08
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,671.27,481.22
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,579.24,414.49
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,506.74,361.61
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,507.09,362.59
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,490.05,347.5
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,420.63,296.65
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,384.26,271.94
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,340.49,233.04
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,278.86,177.2
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,225.49,134.98
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,173.39,97.7
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,121.58,69.69
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,77.61,57.91
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,76.9,57.59
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,76.1,57.16
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,74.09,55.85
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,71.97,54.43
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,68.1,51.5
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,64.08,48.35
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,56.34,42.03
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.71,36.4
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.88,27.75
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,29.87,18.54
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.1,0.43
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,30.17,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,84.86,53.61
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,150.24,111.19
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,219.13,169.02
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,281.65,221.06
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,356.29,281.0
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,417.09,328.82
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,480.87,377.23
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,537.3,418.66
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,594.88,459.66
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,643.58,492.37
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,691.68,523.36
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,733.13,548.19
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,769.4,568.86
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,802.19,587.1
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,832.5,603.35
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,855.94,614.87
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,876.36,624.33
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,890.34,631.41
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,900.94,636.47
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,893.9,629.82
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,895.02,628.61
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,813.1,572.94
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,701.12,494.04
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,795.45,562.72
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,855.27,603.19
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,832.4,588.35
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,806.65,572.34
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,776.84,553.64
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,744.7,532.74
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,709.08,508.36
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,671.11,481.83
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,629.05,451.81
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,585.12,419.68
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,538.54,384.59
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,490.54,347.46
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,417.47,294.35
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,378.14,267.88
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,337.82,230.75
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,281.35,177.46
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,219.8,128.89
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,165.94,90.13
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,112.63,61.25
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,74.6,55.24
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,73.27,54.4
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,71.83,53.43
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,63.45,46.89
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,61.16,45.28
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,57.57,42.55
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,53.83,39.61
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,49.01,35.71
