Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,44.1,31.54
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,35.97,24.39
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,27.65,16.68
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,33.22,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,99.18,62.7
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,158.42,116.62
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,228.76,175.76
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,296.9,232.76
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,368.25,290.96
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,428.64,338.84
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,491.86,387.22
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,547.33,428.24
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,603.74,468.68
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,652.16,501.93
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,697.08,530.99
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,738.44,557.01
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,778.08,581.41
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,810.16,600.32
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,839.66,617.33
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,863.51,630.44
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,874.2,634.84
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,887.88,642.96
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,898.16,648.92
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,902.6,649.87
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,903.48,648.64
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,898.02,644.74
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,888.93,638.62
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,876.32,629.01
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,860.16,617.21
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,837.62,602.54
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,812.09,585.93
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,782.36,566.48
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,750.15,545.07
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,713.65,519.06
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,674.78,490.91
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,632.65,460.0
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,588.48,426.86
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,541.05,390.4
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,492.15,351.86
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,441.14,310.87
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,390.52,269.33
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,332.52,222.12
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,278.86,177.84
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,236.83,153.86
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,240.94,168.67
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,158.34,103.87
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,81.58,61.16
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,73.62,54.94
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,72.97,54.62
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,70.81,53.18
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,68.52,51.6
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,64.86,48.72
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,61.07,45.65
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,55.42,41.08
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,47.7,34.56
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.53,26.5
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.21,17.94
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.74,0.74
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,33.09,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,99.03,62.25
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,158.84,116.93
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,229.64,176.45
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,299.7,235.01
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,374.24,295.8
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,435.05,344.07
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,498.63,392.79
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,556.83,435.99
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,616.47,478.92
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,662.46,511.13
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,709.84,542.88
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,629.81,479.48
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,518.16,391.58
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,687.98,518.19
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,844.57,624.54
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,759.1,560.21
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,635.07,465.97
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,791.68,580.86
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,911.96,661.36
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,915.85,661.11
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,916.08,659.43
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,785.2,568.51
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,615.38,444.36
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,679.09,489.92
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,727.97,523.55
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,787.15,568.72
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,815.85,590.73
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,696.98,503.69
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,571.18,409.86
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,546.16,392.79
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,521.34,375.32
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,571.37,414.2
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,591.54,429.04
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,544.24,392.36
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,495.51,353.97
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,444.16,312.72
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,391.83,269.71
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,338.06,225.39
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,284.23,180.84
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,222.12,131.33
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,168.07,92.01
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,114.43,62.32
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,74.65,55.55
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,74.27,55.47
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,67.44,50.09
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,65.35,48.67
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,63.14,47.14
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,60.66,45.32
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,58.16,43.41
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,52.75,38.94
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,47.21,34.15
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,37.14,25.36
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.51,17.39
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.37,0.76
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,33.88,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,100.56,62.89
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,162.06,119.43
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,234.71,180.48
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,205.67,160.88
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,160.49,125.23
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,273.26,216.26
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,404.79,318.79
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,454.48,355.23
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,504.28,391.03
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,528.6,407.16
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,533.48,409.19
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,563.89,428.99
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,592.05,446.69
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,600.75,449.75
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,605.94,450.4
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,632.2,467.04
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,656.89,482.34
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,806.0,591.06
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,917.35,665.38
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,870.88,631.38
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,793.49,572.33
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,722.31,522.14
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,650.93,471.0
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,648.32,469.33
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,644.17,466.3
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,678.88,491.72
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,701.78,508.64
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,684.31,496.5
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,665.23,483.3
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,617.39,449.71
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,572.14,417.75
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,544.35,397.92
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,515.99,377.34
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,483.16,353.03
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,450.24,328.3
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,408.45,297.14
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,377.47,273.76
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,337.06,243.09
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,303.87,217.35
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,261.06,188.06
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,229.46,168.39
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,206.64,152.45
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,185.63,145.77
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,166.54,130.95
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,146.79,115.44
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,133.77,105.47
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,120.42,95.07
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,105.15,82.87
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,89.57,70.17
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,73.96,57.16
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,58.07,43.62
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,43.04,30.47
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,26.83,16.14
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,13.62,0.61
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,24.25,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,70.04,42.26
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,125.57,91.92
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,199.16,153.32
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,198.67,155.72
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,190.32,150.03
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,221.64,175.57
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,252.4,199.9
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,211.62,166.13
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,166.53,128.5
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,161.33,123.87
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,156.05,119.11
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,177.55,135.39
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,199.18,151.54
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,348.38,267.11
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,505.22,383.59
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,555.41,418.56
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,621.34,464.29
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,637.81,474.58
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,652.59,483.9
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,492.28,367.33
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,333.91,248.86
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,225.83,168.42
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,133.54,98.13
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,178.23,132.11
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,222.53,165.14
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,449.57,335.05
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,652.73,478.85
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,475.3,350.96
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,305.36,225.71
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,189.38,139.82
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,74.5,52.28
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,168.94,124.78
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,259.66,192.77
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,268.25,199.03
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,276.02,204.84
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,224.84,166.88
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,174.61,129.33
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,169.08,125.64
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,163.62,121.95
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,131.84,97.83
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,100.37,73.74
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,85.33,62.17
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,69.85,52.57
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,38.53,26.68
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.61
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,16.51,8.36
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,25.6,16.18
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,21.86,13.05
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,18.12,9.89
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,14.4,6.72
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,10.68,3.5
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,7.39,0.6
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,25.99,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,74.29,44.52
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,138.86,101.82
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,206.06,158.09
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,270.03,211.36
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,341.69,269.56
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,306.66,242.79
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,256.16,202.08
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,219.22,171.77
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,177.38,136.93
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,341.71,267.04
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,507.36,391.76
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,524.89,401.04
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,539.15,408.63
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,500.34,377.4
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,473.06,354.44
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,690.82,516.0
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,874.08,640.25
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,783.53,573.18
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,656.38,478.0
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,798.37,581.72
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,903.03,651.48
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,897.87,647.0
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,889.08,641.11
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,801.08,578.05
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,690.95,496.0
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,709.74,510.31
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,726.52,522.26
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,744.77,539.21
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,742.17,541.48
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,671.93,488.21
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,605.05,437.8
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,556.34,402.95
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,511.21,370.33
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,513.38,372.13
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,492.02,353.89
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,439.71,312.04
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,388.02,269.69
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,334.88,225.55
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,281.98,181.51
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,234.65,146.82
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,205.71,130.0
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,139.83,85.17
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,76.29,57.08
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,84.11,63.73
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,93.1,71.32
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,88.83,68.21
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,83.03,63.81
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,73.35,56.07
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,61.73,46.58
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,55.71,41.6
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,47.65,34.69
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.49,26.63
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.19,18.09
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.73,1.35
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,32.25,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,95.54,57.71
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,154.09,112.99
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,221.86,170.04
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,289.53,226.37
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,360.65,283.93
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,368.5,290.23
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,359.49,282.52
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,491.17,382.08
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,613.5,470.03
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,599.86,454.81
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,560.89,422.48
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,611.16,457.01
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,661.78,490.4
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,761.09,558.48
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,841.67,608.09
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,864.45,619.44
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,884.08,629.29
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,897.16,636.3
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,906.76,641.25
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,857.13,606.29
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,777.31,547.69
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,777.68,547.79
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,775.43,545.56
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,831.94,586.12
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,861.37,604.92
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,839.08,590.38
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,813.78,574.41
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,783.48,554.09
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,750.8,532.12
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,714.96,508.04
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,676.73,481.79
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,634.7,452.26
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,590.76,420.58
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,543.48,385.46
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,494.78,348.3
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,443.86,308.57
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,389.59,265.62
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,336.26,222.4
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,283.11,179.09
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,229.61,136.82
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,177.22,99.01
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,146.29,90.91
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,156.57,120.2
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,125.05,95.59
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,100.42,76.23
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,95.11,72.41
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,89.52,68.28
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,75.66,57.25
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,61.74,45.97
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,55.73,41.16
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,47.69,34.4
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.53,26.48
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.22,18.03
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.74,1.4
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,23.52,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,66.92,38.44
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,122.35,88.68
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,192.81,147.03
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,252.76,196.81
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,318.88,250.34
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,377.31,296.08
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,439.19,342.7
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,494.66,381.98
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,551.71,420.65
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,608.41,457.96
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,657.95,488.9
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,700.64,514.33
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,742.0,537.92
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,775.88,557.37
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,807.61,574.9
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,722.0,513.07
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,617.51,438.23
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,754.59,534.79
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,883.03,619.39
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,888.37,622.25
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,882.18,619.19
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,879.04,617.68
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,872.43,613.99
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,700.76,496.06
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,502.41,355.74
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,576.02,409.12
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,639.07,453.12
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,536.66,382.42
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,441.64,316.05
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,530.93,381.01
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,604.95,432.53
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,540.52,386.75
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,487.19,349.07
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,356.33,257.81
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,244.25,177.84
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,136.2,98.21
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,24.99,13.71
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,39.57,25.12
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,54.15,36.56
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,40.33,25.9
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,26.56,15.21
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,31.52,19.22
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,36.48,24.52
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,47.69,33.95
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,58.92,43.48
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,42.64,30.16
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,26.43,16.7
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,22.68,13.65
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,18.95,10.54
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,14.81,7.03
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,10.68,3.47
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.39,0.57
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.1,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.05,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,31.36,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,92.78,54.17
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,153.27,112.04
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,222.57,170.76
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,289.84,227.11
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,360.47,284.65
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,421.06,332.56
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,484.56,380.94
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,540.75,422.21
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,597.98,462.89
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,646.77,496.2
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,692.05,525.42
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,733.15,550.93
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,772.43,574.76
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,676.48,503.76
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,533.99,397.21
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,572.59,424.04
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,626.53,459.79
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,774.27,566.86
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,895.27,648.18
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,793.98,574.79
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,645.63,466.37
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,790.98,572.76
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,886.99,638.7
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,874.32,628.34
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,858.18,616.68
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,739.98,533.09
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,600.8,431.48
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,694.69,502.27
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,747.55,542.07
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,712.24,516.61
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,674.68,489.69
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,632.64,459.05
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,589.05,426.6
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,507.26,365.74
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,443.75,319.38
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,430.34,306.77
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,395.1,274.26
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,343.13,232.04
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,291.46,189.76
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,232.43,142.77
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,180.53,104.54
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,129.23,74.75
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,87.33,66.09
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,85.56,64.92
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,83.57,63.54
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,60.62,44.94
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,45.53,32.63
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,50.95,37.3
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,66.07,50.04
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,58.67,44.0
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,51.07,37.57
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.63,28.42
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,29.94,18.7
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.11,1.68
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,28.19,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,84.83,48.49
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,145.39,105.81
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,213.85,162.98
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,275.87,214.21
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,349.81,273.03
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,410.67,320.56
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,474.55,368.77
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,531.03,410.0
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,588.63,450.83
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,531.52,404.66
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,434.58,329.49
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,488.5,367.32
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,526.98,392.84
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,559.48,414.4
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,590.8,434.93
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,738.96,540.47
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,876.66,631.1
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,891.43,638.72
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,902.84,645.35
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,809.59,579.34
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,694.38,495.41
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,698.55,498.33
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,700.76,499.19
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,622.68,444.07
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,556.59,396.75
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,606.39,432.47
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,655.22,466.26
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,599.26,427.21
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,549.47,392.54
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,631.86,455.09
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,677.86,489.89
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,636.57,459.68
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,593.38,427.88
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,547.39,393.23
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,499.17,355.99
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,450.06,317.02
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,398.26,274.88
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,340.22,227.47
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,286.4,182.87
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,231.62,138.79
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,177.75,99.08
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,124.36,68.33
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,79.65,59.34
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,71.26,52.77
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,69.87,51.85
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,67.91,50.55
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,65.84,49.15
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,62.44,46.59
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,58.92,43.85
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,53.15,39.19
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,47.21,34.17
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,38.82,26.78
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.59,17.51
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.39,1.29
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,31.92,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,93.82,52.85
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,156.61,113.85
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,227.97,173.61
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,296.47,229.98
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,368.66,287.42
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,430.38,335.46
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,495.02,383.92
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,552.26,425.49
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,610.47,466.49
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,659.96,499.87
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,705.77,529.06
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,748.01,555.11
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,788.48,579.57
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,821.21,599.41
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,851.35,617.46
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,876.25,631.18
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,887.74,636.26
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,901.46,642.97
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,911.74,647.53
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,917.09,649.07
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,918.82,648.46
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,847.43,600.23
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,742.25,525.87
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,824.54,585.07
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,870.11,615.31
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,847.38,600.52
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,821.71,584.33
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,791.9,565.67
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,759.74,544.94
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,723.72,520.08
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,685.39,493.13
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,643.22,463.06
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,599.11,430.81
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,552.1,395.46
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,503.67,358.06
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,452.76,317.89
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,401.16,276.13
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,342.73,229.08
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,288.41,184.57
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,233.95,140.74
