Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,180.62,101.42
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,127.09,70.36
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,81.57,60.9
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,73.61,54.68
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,72.96,54.37
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,70.8,52.93
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,68.51,51.35
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,64.86,48.6
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,61.06,45.64
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,55.41,40.99
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,49.59,36.0
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.58,26.45
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.26,17.96
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.75,1.4
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,20.82,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,60.23,31.93
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,118.1,85.5
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,191.47,146.51
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,255.68,200.19
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,327.78,259.2
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,388.26,307.57
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,452.57,357.38
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,395.1,310.09
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,321.04,249.09
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,502.12,389.06
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,680.83,520.46
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,725.56,548.89
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,769.13,576.47
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,798.79,594.1
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,830.27,612.9
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,856.01,627.68
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,878.9,640.51
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,893.87,649.19
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,905.47,655.76
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,899.59,649.82
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,902.14,649.68
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,897.92,646.26
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,890.1,640.63
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,876.05,629.93
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,858.56,617.11
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,836.62,602.5
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,811.8,586.03
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,782.9,565.83
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,751.76,543.44
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,716.15,518.19
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,678.32,490.92
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,636.85,460.75
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,593.64,428.62
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,489.42,351.84
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,414.08,297.18
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,417.12,296.4
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,397.2,274.09
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,343.58,230.4
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,290.19,186.66
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,237.07,144.01
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,185.43,106.03
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,126.02,70.07
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,80.9,60.12
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,81.25,60.65
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,81.64,61.19
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,79.55,59.86
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,77.34,58.4
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,73.71,55.71
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,67.96,51.17
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,60.95,45.42
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.78,39.32
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.01,29.97
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,32.46,20.42
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,16.65,2.21
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,22.43,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,64.18,33.17
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,131.34,95.18
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,199.42,152.36
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,265.14,207.67
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,339.23,268.79
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,405.85,322.38
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,471.21,373.49
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,530.19,418.47
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,590.9,463.58
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,506.19,394.17
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,378.4,291.35
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,408.14,312.57
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,437.28,332.7
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,462.35,349.45
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,486.6,365.4
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,506.19,377.42
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,524.35,388.3
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,544.1,401.42
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,562.79,413.71
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,533.53,390.43
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,489.38,356.97
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,540.08,392.79
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,574.78,416.86
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,654.63,473.3
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,718.87,517.66
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,776.96,561.95
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,803.6,583.17
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,669.54,483.93
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,526.13,376.78
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,617.99,446.85
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,672.23,487.48
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,635.46,459.72
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,591.34,426.76
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,544.34,390.96
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,496.14,353.43
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,428.17,302.94
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,389.24,275.6
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,348.37,239.12
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,289.4,185.52
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,235.81,142.64
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,183.14,103.81
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,124.48,68.39
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,79.05,58.36
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,77.23,57.14
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,75.21,55.72
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,72.85,54.14
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,70.34,52.41
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,66.09,49.2
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,61.65,45.73
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,56.04,41.15
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,48.32,34.62
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.18,26.68
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,29.9,18.27
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.1,1.36
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.43
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,33.31,20.72
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,54.02,38.23
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,89.77,67.8
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,122.89,95.09
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,202.58,160.0
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,291.93,231.31
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,380.89,301.55
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,494.01,388.18
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,522.4,407.02
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,531.85,411.88
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,600.83,461.38
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,655.19,499.43
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,742.24,562.1
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,819.28,614.38
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,846.83,630.68
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,871.68,645.27
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,829.39,611.56
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,767.53,562.08
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,847.63,620.07
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,900.05,654.21
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,896.38,649.21
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,889.13,642.26
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,822.4,592.64
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,729.53,522.64
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,785.88,565.77
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,821.52,592.68
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,783.16,565.6
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,753.78,544.33
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,718.84,519.31
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,681.64,492.32
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,605.38,434.35
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,541.53,385.75
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,509.16,362.36
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,470.36,333.86
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,436.36,307.85
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,398.97,278.46
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,352.27,239.06
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,294.98,189.07
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,241.05,145.97
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,187.91,106.81
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,128.24,70.67
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,81.55,60.11
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,101.68,76.65
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,120.66,92.34
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,120.38,92.62
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,113.09,87.23
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,100.93,77.77
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,88.28,67.69
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,74.44,56.5
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,60.13,44.58
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,46.55,32.88
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,31.34,19.5
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,16.23,1.79
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,9.39,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,18.94,5.6
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,52.48,35.48
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,85.23,63.12
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,130.77,101.01
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,172.13,135.22
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,283.03,225.44
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,413.38,328.66
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,506.78,400.7
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,601.0,471.66
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,650.57,506.7
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,696.55,537.64
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,650.41,498.74
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,576.36,438.82
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,603.81,456.6
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,629.32,472.39
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,696.25,518.74
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,748.91,554.36
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,842.56,622.95
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,911.07,668.26
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,916.38,669.16
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,918.07,668.09
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,913.35,662.61
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,904.92,654.83
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,889.24,642.69
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,870.01,628.36
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,847.94,613.28
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,822.8,596.22
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,792.96,575.05
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,760.61,552.25
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,724.33,526.52
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,685.69,498.51
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,554.57,400.77
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,443.96,318.07
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,488.26,350.86
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,503.88,358.72
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,452.79,317.82
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,401.27,275.83
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,347.66,232.09
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,293.99,187.93
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,232.37,138.59
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,177.97,98.1
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,124.29,66.45
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,75.75,55.73
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,74.48,54.94
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,66.75,48.88
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,64.98,47.74
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,63.12,46.5
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,60.3,44.44
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,57.43,42.24
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,52.39,38.21
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,47.24,33.87
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,37.19,25.16
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.53,17.24
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.38,0.8
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,20.31,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,58.12,26.39
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,118.12,84.64
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,193.58,147.57
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,261.72,204.73
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,339.25,268.54
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,405.95,322.21
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,471.11,373.19
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,531.79,419.44
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,594.46,465.95
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,644.35,501.48
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,693.75,535.17
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,734.0,561.53
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,775.95,588.8
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,809.48,609.42
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,840.5,628.12
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,865.4,642.67
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,877.07,648.16
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,891.93,656.85
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,903.39,663.29
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,909.01,664.75
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,911.05,663.93
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,906.69,658.71
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,898.68,651.22
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,885.73,640.84
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,869.26,628.25
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,847.26,613.16
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,822.21,596.11
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,792.49,574.91
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,760.31,552.11
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,724.59,526.39
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,686.47,498.53
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,644.85,467.81
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,601.25,435.01
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,553.99,398.82
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,505.28,360.65
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,454.48,320.02
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,403.47,278.34
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,345.34,231.3
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,291.2,186.74
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,237.08,143.06
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,184.38,103.94
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,131.57,72.62
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,75.8,55.78
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,75.9,56.1
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,76.01,56.4
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,74.0,55.11
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,71.88,53.7
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,68.72,51.39
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,65.5,48.93
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,57.69,42.62
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,51.1,37.08
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,41.29,28.54
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.33,19.46
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,16.28,1.45
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.01,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,20.68,5.61
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,65.9,45.53
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,106.45,79.59
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,151.55,117.34
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,210.95,166.19
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,337.34,268.35
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,477.98,379.02
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,540.11,425.31
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,604.55,472.04
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,652.14,505.52
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,701.72,538.79
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,745.3,567.16
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,787.44,594.12
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,820.35,614.07
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,841.77,625.94
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,866.55,640.13
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,888.3,652.17
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,902.23,660.07
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,912.69,665.74
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,917.7,666.74
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,919.05,665.44
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,914.4,660.03
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,906.04,652.32
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,890.42,640.24
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,871.22,625.94
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,848.8,610.69
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,823.35,593.48
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,793.61,572.21
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,761.47,549.42
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,725.08,523.44
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,686.36,495.41
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,644.09,464.48
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,600.09,431.67
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,553.24,396.08
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,504.97,358.54
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,454.32,318.33
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,403.03,276.69
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,345.33,230.22
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,291.61,186.18
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,237.23,142.46
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,184.16,103.13
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,131.16,71.69
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,82.12,60.6
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,74.11,54.53
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,73.5,54.36
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,71.38,52.97
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,69.13,51.44
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,65.55,48.77
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,61.83,45.89
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,56.2,41.38
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,48.41,34.85
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,39.27,26.86
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,29.97,18.36
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.13,0.72
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.55,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,10.7,0.0
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,24.02,13.25
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,38.36,25.39
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,57.59,41.33
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,76.56,56.86
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,275.94,219.21
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,472.46,373.53
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,533.71,418.51
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,597.02,463.97
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,647.08,498.93
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,696.64,532.0
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,738.13,558.59
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,781.61,586.22
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,815.45,606.54
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,846.77,624.96
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,863.14,633.14
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,886.24,645.93
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,900.47,653.81
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,911.26,659.54
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,917.53,661.31
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,920.18,660.85
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,915.95,657.09
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,908.01,651.05
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,893.72,639.96
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,875.88,626.71
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,854.22,612.38
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,829.44,596.03
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,799.45,575.01
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,766.93,552.36
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,730.79,527.21
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,692.22,499.59
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,649.73,467.69
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,605.23,433.81
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,558.02,398.17
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,509.27,360.46
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,457.66,319.72
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,405.78,277.84
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,352.46,234.6
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,292.81,186.34
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,237.89,142.22
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,184.23,102.44
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,130.32,70.34
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,79.69,58.63
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,72.48,53.08
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,72.4,53.22
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,70.2,51.77
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,67.88,50.18
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,64.92,48.02
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,61.89,45.73
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,56.25,41.23
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,48.45,34.72
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,39.26,26.79
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,29.95,18.33
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.12,0.45
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,11.25,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,25.79,6.73
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,73.39,50.91
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,118.67,89.0
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,174.53,135.44
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,228.08,179.61
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,278.27,220.01
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,330.79,261.13
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,372.12,292.18
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,412.96,322.0
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,552.94,428.34
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,699.48,534.39
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,597.6,453.89
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,451.04,340.08
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,473.2,354.72
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,494.1,367.67
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,542.18,400.88
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,590.08,433.27
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,769.97,562.52
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,907.14,653.29
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,911.92,653.25
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,913.1,651.88
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,908.35,647.89
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,899.97,641.71
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,779.46,556.3
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,626.04,444.37
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,745.74,532.82
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,816.9,584.11
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,698.87,497.96
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,569.41,402.96
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,542.84,385.02
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,516.69,366.82
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,572.0,408.8
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,598.87,428.25
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,551.97,392.91
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,503.88,356.17
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,452.87,316.39
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,400.98,274.96
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,348.14,232.55
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,295.55,189.92
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,242.94,148.09
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,185.07,105.47
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,158.56,98.69
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,157.54,120.63
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,119.11,90.57
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,85.48,63.95
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,90.34,68.31
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,94.22,71.85
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,86.82,66.17
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,79.08,60.08
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,70.67,53.35
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,59.29,43.86
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,45.54,32.01
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,31.51,19.56
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,16.19,0.54
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,5.97,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,11.54,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,30.11,17.98
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,49.14,34.18
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,82.84,62.05
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,113.62,87.41
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,186.42,146.58
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,255.77,201.96
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,307.23,241.83
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,374.43,292.7
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,354.32,274.77
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,342.72,263.2
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,346.67,264.71
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,364.31,276.22
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,467.49,352.25
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,573.85,427.78
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,464.34,345.26
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,351.44,259.67
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,390.85,287.75
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,429.72,314.58
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,359.99,263.08
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,279.62,203.76
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,284.93,207.67
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,300.87,219.07
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,465.46,337.44
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,611.08,437.35
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,670.46,479.11
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,715.68,511.1
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,743.83,533.07
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,756.06,543.71
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,720.05,518.48
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,681.93,491.58
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,533.87,384.75
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,413.04,296.23
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,471.05,339.03
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,504.15,359.55
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,454.57,320.37
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,405.23,280.81
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,348.84,236.0
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,297.08,194.08
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,246.3,153.85
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,198.31,118.68
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,149.3,88.99
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,103.05,77.9
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,106.08,80.66
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,107.11,81.79
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,102.93,78.87
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,98.52,75.73
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,93.91,72.34
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,91.03,70.25
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,79.05,60.43
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,66.78,50.06
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,50.51,36.09
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,33.47,21.08
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,17.38,0.56
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,9.1,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,19.99,2.41
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,76.55,53.17
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,130.2,98.09
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,199.18,155.13
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,269.3,212.76
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,329.24,261.33
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,406.84,322.22
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,379.64,299.36
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,341.95,267.78
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,379.51,295.5
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,416.7,322.26
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,587.6,452.59
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,748.12,570.64
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,687.22,519.92
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,606.22,455.35
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,742.64,556.51
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,873.8,648.76
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,884.48,653.03
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,898.77,660.34
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,907.32,664.01
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,912.36,665.42
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,909.69,662.72
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,903.41,657.74
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,889.07,646.3
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,871.3,632.72
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,849.9,617.93
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,825.52,601.07
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,796.1,578.88
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,764.41,555.03
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,729.04,529.43
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,691.63,502.05
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,649.73,471.21
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,606.35,438.74
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,560.32,403.71
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,513.27,367.14
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,463.59,327.81
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,412.81,286.72
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,355.62,240.97
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,303.06,198.2
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,250.17,155.87
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,199.09,117.89
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,148.27,86.95
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,100.03,75.24
