Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,665.66,473.93
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,620.51,440.7
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,501.96,355.43
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,413.55,292.3
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,427.88,300.15
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,415.13,283.4
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,359.72,238.76
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,304.12,193.45
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,247.45,147.63
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,191.32,105.21
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,135.19,70.48
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,71.27,51.66
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,65.1,46.94
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,63.97,46.23
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,61.56,44.57
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,59.05,42.79
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,51.3,36.67
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,48.35,34.4
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,43.66,30.62
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,38.89,26.58
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,31.36,19.99
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,23.71,12.58
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,50.98,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,143.14,96.77
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,224.25,168.5
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,293.88,227.06
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,371.33,289.71
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,435.03,339.77
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,502.08,390.0
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,558.41,429.51
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,618.04,469.3
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,668.6,501.79
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,718.4,533.05
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,761.39,558.29
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,794.64,576.66
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,828.59,596.51
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,859.92,614.49
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,884.57,628.09
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,906.06,639.72
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,920.94,648.16
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,932.26,654.5
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,938.02,656.13
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,940.01,655.56
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,936.29,652.93
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,928.75,648.07
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,913.85,637.37
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,895.29,624.51
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,873.24,610.84
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,847.93,595.09
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,817.56,574.86
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,784.44,552.86
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,747.89,529.49
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,708.78,502.67
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,665.6,472.47
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,620.32,440.05
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,571.91,404.43
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,521.91,366.68
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,469.32,326.1
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,416.42,284.19
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,361.48,239.8
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,306.44,194.85
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,243.77,145.14
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,188.13,103.37
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,132.27,68.75
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,78.3,57.0
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,72.22,52.53
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,71.42,52.22
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,63.07,45.79
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,60.76,44.19
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,57.83,41.93
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,54.84,39.55
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,49.29,35.09
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,43.61,30.31
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,34.61,22.5
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,24.05,12.66
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,38.42,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,124.3,83.06
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,198.59,149.19
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,271.28,209.97
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,349.9,273.71
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,414.19,324.56
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,482.09,375.93
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,542.29,419.67
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,604.14,462.85
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,655.72,496.92
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,704.11,527.42
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,749.23,553.9
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,792.85,578.71
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,827.19,598.48
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,858.99,616.47
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,875.79,624.69
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,899.04,637.21
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,914.42,644.65
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,926.32,650.04
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,932.7,652.87
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,935.4,653.51
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,931.58,651.15
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,923.99,646.56
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,910.86,637.23
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,894.1,625.71
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,872.12,611.94
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,846.9,596.12
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,816.62,576.06
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,783.61,554.17
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,746.82,530.42
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,707.54,503.31
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,664.24,472.86
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,618.91,440.24
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,570.79,404.68
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,521.1,367.02
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,468.6,326.31
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,415.85,284.38
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,361.31,240.23
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,306.68,195.56
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,244.12,145.93
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,188.54,104.14
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,155.66,93.34
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,159.8,121.09
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,110.04,82.58
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,65.82,47.7
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,63.66,46.28
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,61.38,44.71
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,58.13,42.19
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,54.8,39.52
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,49.26,35.07
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,43.6,30.29
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,34.2,22.13
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,23.28,11.94
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,31.44,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,117.92,77.74
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,192.82,144.76
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,265.86,206.23
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,345.78,271.73
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,410.55,323.42
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,479.06,375.91
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,541.48,421.08
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,605.9,465.82
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,654.58,497.81
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,705.72,530.24
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,751.07,556.72
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,794.98,581.53
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,829.5,600.76
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,852.15,612.05
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,878.11,625.88
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,901.05,637.66
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,916.06,644.44
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,927.59,649.14
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,933.61,650.96
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,935.93,650.64
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,932.12,648.01
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,924.56,643.2
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,910.08,633.25
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,892.0,621.14
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,812.01,567.49
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,711.94,496.83
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,761.46,534.25
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,780.6,549.26
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,744.17,525.28
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,705.31,498.6
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,662.53,468.9
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,617.78,437.1
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,569.59,401.91
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,519.93,364.67
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,467.54,324.49
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,412.28,281.35
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,320.06,218.98
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,283.99,201.37
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,246.64,162.27
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,194.4,110.3
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,141.16,77.22
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,82.44,60.54
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,76.88,56.38
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,77.05,56.73
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,74.39,54.94
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,71.58,52.99
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,68.42,50.57
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,63.41,46.55
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,55.91,40.42
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,48.22,33.9
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,36.89,24.16
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,25.74,13.56
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,16.92,6.59
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,31.51,19.56
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,52.78,37.21
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,73.56,54.3
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,98.78,74.91
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,124.78,95.86
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,292.68,230.27
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,442.49,344.55
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,532.76,409.47
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,611.33,464.42
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,661.14,496.82
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,718.57,533.52
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,756.95,555.82
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,793.47,576.43
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,828.06,595.6
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,860.42,612.28
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,878.99,621.9
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,894.46,629.74
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,898.76,629.43
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,908.49,632.69
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,906.26,631.02
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,900.48,627.26
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,830.86,579.89
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,745.75,520.58
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,696.81,487.01
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,642.03,449.13
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,727.76,511.78
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,768.25,542.75
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,732.82,518.87
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,695.18,493.39
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,602.56,426.58
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,516.0,364.22
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,530.08,375.69
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,516.92,365.02
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,464.82,325.12
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,413.83,285.19
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,346.07,238.12
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,316.94,222.26
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,266.47,176.69
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,200.72,118.83
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,166.72,103.58
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,154.15,117.74
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,106.7,80.68
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,70.61,52.04
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,61.81,45.2
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,53.03,38.25
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,44.27,31.21
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,35.53,24.05
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,27.64,17.52
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,19.77,10.87
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,12.75,4.82
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,9.32,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,61.47,37.62
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,119.93,89.19
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,179.9,139.39
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,246.26,194.07
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,188.11,148.24
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,109.46,83.61
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,118.17,90.24
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,126.86,96.57
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,248.22,193.47
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,381.44,295.56
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,367.58,281.97
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,333.72,254.13
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,424.68,321.9
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,500.32,376.56
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,520.2,388.56
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,538.87,399.89
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,724.53,534.99
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,885.47,646.15
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,798.36,579.85
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,697.75,505.2
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,687.69,497.81
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,662.98,480.16
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,719.98,520.44
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,767.86,553.48
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,639.8,463.24
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,510.17,370.6
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,524.92,381.71
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,529.87,385.28
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,627.36,459.2
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,690.51,506.23
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,626.83,458.08
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,571.79,416.77
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,439.73,322.11
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,332.62,244.55
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,277.43,204.7
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,230.67,170.54
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,203.35,150.44
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,176.8,130.78
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,201.23,148.49
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,223.43,164.32
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,178.64,122.22
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,107.56,83.2
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,92.83,71.5
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,82.84,63.54
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,80.12,61.67
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,77.24,59.62
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,70.71,54.31
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.68,49.29
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.52,42.4
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.14,35.07
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,36.13,24.43
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,23.84,12.34
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.28,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.33,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.39,0.46
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,9.46,2.18
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,11.53,3.86
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,15.25,6.88
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,18.98,9.86
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,14.04,5.75
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,52.71,36.55
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,97.52,71.5
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,61.15,42.77
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,25.74,14.78
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,129.63,95.85
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,239.09,177.92
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,357.45,265.03
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,461.9,339.41
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,627.65,456.86
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,757.67,545.53
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,724.61,520.57
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,689.83,495.55
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,718.31,516.69
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,743.47,535.04
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,718.95,517.33
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,693.45,499.27
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,690.73,497.94
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,684.56,493.93
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,692.62,501.89
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,684.68,498.27
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,645.15,470.06
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,603.88,440.13
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,558.06,406.06
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,511.67,370.77
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,444.55,320.75
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,395.17,284.93
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,348.47,250.89
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,314.02,225.99
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,269.19,184.63
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,213.57,134.33
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,165.68,103.38
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,120.62,93.11
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,111.27,85.91
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,106.89,82.67
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,102.04,79.15
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,96.93,75.36
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,88.47,68.69
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,81.59,63.16
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,69.63,53.15
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,57.4,42.61
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,41.24,28.48
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,25.11,12.97
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,13.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,13.86,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,83.45,50.9
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,158.51,118.72
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,227.5,176.94
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,306.16,241.92
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,286.19,227.42
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,254.63,202.01
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,416.73,330.71
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,579.67,454.35
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,487.63,379.37
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,351.34,270.75
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,327.09,250.76
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,315.9,240.1
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,373.66,283.04
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,449.64,338.0
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,687.04,513.24
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,898.69,654.93
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,914.83,662.1
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,915.75,661.08
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,923.3,663.68
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,927.24,664.0
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,923.29,661.12
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,915.69,656.06
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,903.58,646.91
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,887.92,635.61
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,865.8,621.47
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,840.57,605.34
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,811.23,585.54
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,779.22,563.94
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,743.15,539.83
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,704.69,512.8
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,661.99,482.38
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,617.39,449.82
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,538.77,391.53
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,479.46,347.78
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,415.55,301.62
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,366.25,266.2
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,339.66,246.33
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,311.55,224.8
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,264.25,191.04
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,232.59,169.79
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,204.79,150.55
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,178.51,140.23
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,160.0,125.85
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,142.19,111.89
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,127.18,100.24
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,111.79,88.09
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,96.32,75.63
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,80.52,62.62
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,66.38,50.69
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,49.95,36.54
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,33.8,22.42
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,17.34,7.04
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,83.56,50.07
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,165.6,124.41
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,232.25,181.12
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,307.76,243.72
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,373.0,297.06
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,449.72,357.36
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,299.85,238.76
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,113.96,86.41
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,303.72,239.1
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,499.74,387.32
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,636.44,487.48
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,774.57,582.92
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,739.1,554.12
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,699.77,521.68
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,675.2,501.24
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,663.75,489.52
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,630.39,463.42
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,577.0,423.74
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,526.06,385.53
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,458.32,335.43
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,432.03,316.08
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,406.1,296.81
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,598.58,434.42
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,755.21,539.27
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,723.02,514.21
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,690.29,490.4
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,753.61,536.86
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,785.02,559.11
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,748.43,534.57
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,709.39,507.5
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,667.01,477.13
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,622.26,444.5
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,574.12,410.08
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,524.43,373.29
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,471.3,332.81
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,417.76,291.03
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,363.35,247.35
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,309.2,203.13
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,253.47,158.0
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,198.26,115.67
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,137.58,75.91
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,85.42,64.02
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,76.64,57.2
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,74.21,55.45
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,71.75,53.89
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,69.15,52.17
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,64.43,48.49
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,59.5,44.53
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,52.58,38.7
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,43.39,30.73
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.61,21.2
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.66,9.76
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,17.99,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,100.44,59.47
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,176.13,131.81
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,248.95,193.63
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,337.78,266.71
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,405.05,320.82
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,476.43,376.01
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,540.54,423.9
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,606.87,471.79
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,660.36,508.53
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,710.32,541.64
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,755.87,569.9
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,799.96,596.55
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,835.57,616.97
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,868.64,635.44
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,885.58,643.13
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,909.41,655.4
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,925.46,662.96
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,937.99,668.38
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,944.38,670.0
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,947.09,669.47
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,943.25,666.75
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,935.62,661.8
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,923.73,652.93
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,908.13,641.85
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,885.43,627.97
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,859.41,611.94
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,829.0,591.77
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,795.68,569.62
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,758.06,545.42
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,717.85,517.89
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,673.95,486.96
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,627.95,453.72
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,578.7,417.09
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,527.86,378.22
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,474.27,336.2
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,419.86,292.32
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,363.61,246.05
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,307.2,199.04
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,250.12,152.27
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,193.94,109.05
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,129.13,66.64
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,73.99,54.61
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,66.24,48.56
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,65.48,48.14
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,63.13,46.51
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,55.62,40.59
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,52.42,38.14
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,49.17,35.55
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,44.15,31.4
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,39.06,26.98
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,30.31,19.16
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,20.26,8.33
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,19.61,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,104.04,59.9
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,184.06,137.88
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,263.79,205.67
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,351.95,278.79
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,419.25,334.1
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,490.61,390.63
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,553.3,438.1
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,615.81,483.47
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,668.42,518.99
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,720.45,553.24
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,763.84,580.83
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,805.39,606.73
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,832.17,621.92
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,864.92,641.13
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,890.36,655.46
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,912.71,667.73
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,928.57,675.46
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,940.86,680.93
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,946.99,682.75
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,949.38,682.29
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,883.36,637.08
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,787.69,566.46
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,863.04,622.49
