Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,906.91,650.82
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,884.68,635.97
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,859.09,619.33
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,828.31,598.01
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,794.67,574.8
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,757.08,550.05
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,716.93,521.99
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,672.56,489.95
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,626.26,455.81
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,577.25,418.78
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,526.66,379.57
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,473.32,337.32
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,420.42,294.4
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,365.21,249.35
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,304.4,199.51
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,247.95,153.12
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,192.81,110.51
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,137.66,75.0
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,84.59,63.48
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,70.1,51.94
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,69.26,51.47
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,66.89,49.84
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,64.42,48.08
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,60.93,45.41
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,57.36,42.57
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,50.73,36.97
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,41.99,29.38
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.5,20.08
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,20.88,8.29
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.44,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,62.02,32.75
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,128.59,95.72
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,215.56,168.4
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,308.47,245.35
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,376.9,301.19
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,450.62,359.27
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,529.47,418.71
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,606.32,474.64
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,661.14,512.72
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,715.79,549.09
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,761.54,577.24
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,810.51,607.03
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,847.02,628.74
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,880.99,648.54
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,908.48,663.82
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,921.99,669.83
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,938.85,678.19
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,952.19,684.27
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,959.42,686.48
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,962.91,686.42
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,958.8,683.03
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,950.88,677.35
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,937.8,667.34
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,921.03,655.1
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,898.47,640.33
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,872.58,623.46
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,842.32,602.47
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,809.1,579.59
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,770.82,554.51
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,730.03,525.92
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,685.33,494.02
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,638.45,459.84
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,588.24,422.43
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,536.5,382.89
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,482.38,340.5
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,427.33,296.24
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,370.57,249.71
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,313.7,202.56
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,255.95,155.49
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,191.32,106.15
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,133.48,69.3
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,77.61,57.06
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,69.18,50.63
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,67.83,49.85
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,60.02,43.78
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,57.87,42.27
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,54.38,39.6
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,50.83,36.76
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,45.45,32.32
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,40.01,27.59
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,30.84,19.44
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.21,7.3
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,11.93,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,93.48,49.61
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,171.77,128.61
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,248.73,193.96
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,342.95,271.34
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,411.26,326.71
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,483.79,383.25
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,551.28,434.09
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,621.46,485.04
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,671.23,517.96
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,723.47,551.84
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,770.62,580.38
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,816.34,607.25
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,842.5,621.37
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,874.83,639.59
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,900.83,653.39
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,923.74,665.09
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,939.63,672.24
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,951.92,677.15
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,958.0,678.56
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,960.31,677.73
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,956.42,674.53
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,948.67,669.08
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,934.78,658.82
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,917.19,646.37
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,894.69,632.22
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,868.83,615.92
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,837.67,594.92
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,803.57,572.02
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,765.18,547.39
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,724.22,519.57
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,680.17,488.66
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,633.92,455.39
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,583.77,418.32
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,532.01,379.0
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,478.11,336.95
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,423.31,292.99
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,366.44,246.95
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,309.4,200.0
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,251.56,152.67
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,194.51,108.78
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,129.02,65.97
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,73.14,53.71
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,64.81,47.22
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,63.63,46.45
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,61.17,44.73
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,53.78,38.91
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,50.84,36.67
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,47.88,34.31
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,42.37,29.75
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,36.78,24.89
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,28.33,17.32
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.72,5.67
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,91.38,45.3
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,193.38,143.61
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,270.65,209.5
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,357.89,281.38
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,425.93,335.97
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,498.1,391.36
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,561.29,437.99
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,623.85,481.93
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,677.24,516.99
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,730.05,550.74
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,775.1,577.19
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,818.44,601.88
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,844.97,615.84
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,877.52,633.69
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,902.94,647.05
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,925.14,658.34
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,941.09,667.03
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,953.43,673.57
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,959.57,675.38
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,961.91,674.98
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,958.01,672.21
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,950.25,667.18
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,935.88,656.76
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,917.82,644.16
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,894.87,629.87
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,868.56,613.46
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,837.83,593.21
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,804.14,570.99
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,766.5,547.0
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,726.26,519.81
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,681.34,488.52
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,634.26,454.87
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,584.44,418.18
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,533.02,379.22
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,478.61,336.96
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,423.66,293.08
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,367.11,247.47
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,310.4,200.92
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,252.76,153.8
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,195.8,109.99
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,130.62,67.41
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,75.02,55.24
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,66.51,48.6
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,65.06,47.62
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,62.66,45.96
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,55.18,40.07
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,51.58,37.29
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,47.9,34.33
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,42.41,29.77
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,36.83,24.91
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,27.97,16.96
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.93,5.01
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,99.81,47.06
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,205.98,153.52
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,282.33,219.12
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,368.34,289.98
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,435.53,344.28
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,506.71,399.3
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,566.45,443.79
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,630.32,488.72
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,682.95,523.49
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,734.91,556.93
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,779.52,583.34
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,813.79,602.14
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,848.78,622.39
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,881.11,640.64
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,905.5,653.53
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,926.56,664.26
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,942.56,673.14
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,954.94,679.82
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,959.82,680.79
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,960.81,679.45
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,956.38,676.24
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,948.13,670.75
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,934.24,660.71
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,916.66,648.43
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,894.18,634.15
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,868.35,617.72
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,836.53,596.35
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,801.97,573.15
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,764.28,548.77
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,724.05,521.01
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,679.33,489.27
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,632.79,455.5
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,583.21,418.66
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,532.13,379.72
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,478.64,338.01
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,424.35,294.5
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,368.47,249.31
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,312.49,203.31
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,248.38,151.38
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,190.65,106.88
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,133.66,70.35
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,78.67,58.18
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,69.51,51.03
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,67.15,49.32
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,59.04,43.0
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,56.5,41.17
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,52.66,38.19
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,48.7,34.99
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,42.84,30.12
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,36.87,24.92
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,27.6,16.6
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,18.1,3.6
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,92.49,39.69
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,197.52,146.24
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,273.16,211.32
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,358.23,281.64
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,427.87,337.63
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,501.79,394.49
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,564.39,440.67
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,628.6,485.83
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,680.01,519.25
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,733.77,553.42
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,779.38,581.07
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,823.26,606.99
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,859.28,628.45
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,882.87,641.59
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,908.14,654.55
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,930.2,665.33
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,945.99,672.56
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,958.18,677.61
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,963.24,678.3
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,964.5,676.8
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,959.99,673.71
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,951.65,668.39
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,935.81,657.12
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,916.32,643.72
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,780.94,552.83
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,618.54,437.86
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,616.47,437.96
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,612.29,435.63
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,688.35,493.2
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,722.32,520.42
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,677.53,488.65
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,630.94,455.26
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,581.89,419.05
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,531.42,380.74
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,477.43,338.81
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,421.11,294.13
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,364.99,249.01
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,309.15,203.28
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,240.28,160.12
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,231.67,166.81
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,166.3,108.67
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,82.52,61.79
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,74.06,55.2
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,72.1,53.83
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,69.5,52.01
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,66.78,50.06
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,61.57,45.85
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,56.13,41.33
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,49.02,35.32
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,39.78,27.29
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,28.9,17.57
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,17.86,2.29
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,9.82,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,82.93,31.72
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,172.99,128.11
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,244.34,189.82
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,330.72,261.46
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,400.24,317.84
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,474.3,375.56
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,537.94,423.31
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,603.59,470.89
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,658.02,507.38
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,712.26,542.61
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,648.55,491.25
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,557.82,419.24
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,726.11,540.91
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,871.62,636.2
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,898.28,649.72
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,910.98,655.03
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,927.79,663.18
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,941.12,669.1
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,947.45,670.67
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,950.06,670.05
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,946.49,667.06
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,939.16,661.87
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,925.77,651.98
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,908.76,639.95
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,886.52,625.68
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,861.03,609.38
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,830.38,588.82
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,796.98,566.47
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,759.37,542.22
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,719.33,514.54
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,675.38,483.79
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,629.51,450.94
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,580.51,414.76
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,530.06,376.57
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,476.95,335.52
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,423.37,292.97
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,363.66,245.03
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,307.2,198.78
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,249.96,152.6
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,193.9,109.94
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,138.49,74.79
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,85.38,63.28
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,70.46,51.56
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,68.98,50.58
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,66.22,48.65
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,63.33,46.57
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,59.03,43.25
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,54.61,39.7
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,47.86,34.09
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,39.04,26.53
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,28.12,16.78
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.06,0.47
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,76.86,25.2
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,158.96,116.83
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,235.32,182.12
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,328.25,258.76
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,398.44,315.52
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,473.22,373.61
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,540.19,423.03
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,609.71,472.37
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,663.91,508.1
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,714.41,540.22
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,762.02,569.73
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,808.26,597.65
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,844.49,617.73
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,878.18,635.75
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,894.52,641.23
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,918.03,651.36
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,934.49,659.94
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,947.43,666.41
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,953.77,667.47
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,956.38,666.37
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,952.33,662.19
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,944.49,655.85
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,931.49,646.46
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,914.83,634.92
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,892.39,621.18
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,866.63,605.37
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,835.63,586.51
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,801.74,565.64
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,763.58,541.55
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,722.92,514.28
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,678.5,482.64
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,631.99,448.86
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,582.46,413.6
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,531.42,376.08
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,477.19,334.42
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,423.04,291.66
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,367.22,246.58
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,306.03,197.06
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,248.51,150.75
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,192.23,108.02
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,136.36,72.67
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,82.73,60.91
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,68.39,49.69
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,67.12,48.88
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,64.62,47.16
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,62.02,45.31
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,58.02,42.24
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,53.93,38.96
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,47.15,33.34
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,38.35,25.79
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.39,16.01
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.3,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,59.54,14.89
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,126.07,91.67
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,209.18,161.51
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,294.7,232.15
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,363.64,287.99
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,438.12,346.08
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,513.88,402.95
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,587.29,456.19
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,643.22,494.58
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,699.17,531.01
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,748.44,560.7
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,796.73,588.91
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,829.47,607.25
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,864.68,627.06
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,892.25,641.95
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,916.82,654.86
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,934.39,663.27
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,948.49,669.57
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,955.5,671.51
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,945.57,662.98
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,941.77,658.98
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,934.31,652.76
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,922.39,643.89
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,906.9,632.91
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,884.72,618.81
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,859.34,602.75
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,806.6,566.15
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,740.59,518.5
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,679.9,477.98
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,621.06,438.13
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,618.33,435.91
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,608.55,428.09
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,576.32,407.4
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,529.69,374.64
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,475.53,333.23
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,421.19,290.56
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,365.43,246.41
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,310.06,201.76
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,253.76,156.61
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,192.7,110.46
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,137.94,75.65
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,85.72,63.58
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,78.28,57.88
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,76.83,56.95
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,74.09,55.07
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,71.24,53.05
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,66.18,49.02
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,58.81,42.95
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,50.37,35.88
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,41.76,28.4
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,28.75,16.87
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,15.79,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,76.75,15.5
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,160.96,117.76
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,236.9,183.28
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,329.06,259.48
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,399.56,316.64
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,474.73,375.15
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,542.53,425.13
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,612.93,474.82
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,667.73,511.11
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,718.85,543.84
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,767.79,574.26
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,815.44,603.11
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,851.33,623.52
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,884.66,642.01
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,901.71,649.69
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,925.85,662.07
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,941.9,669.14
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,954.4,674.06
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,960.77,675.59
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,963.38,674.93
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,959.75,672.29
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,952.29,667.42
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,939.59,658.36
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,923.15,647.05
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,899.98,632.87
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,873.43,616.53
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,801.82,566.84
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,718.82,505.99
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,736.74,523.06
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,728.94,521.58
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,683.7,489.85
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,636.33,455.98
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,586.17,419.06
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,534.41,379.91
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,479.75,337.49
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,424.22,293.18
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,366.84,246.41
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,309.37,198.96
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,250.94,151.47
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,193.34,107.42
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,127.82,64.93
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,71.86,52.28
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,64.37,46.61
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,63.15,45.92
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,60.67,44.17
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,53.29,38.37
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,49.95,35.7
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,46.58,32.9
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,40.64,27.95
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,34.6,22.67
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.8,13.74
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.05,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,72.13,8.58
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,151.15,110.03
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,225.8,174.42
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,311.67,245.65
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,386.71,306.27
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,463.02,365.69
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,530.97,416.87
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,601.58,468.3
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,657.05,505.76
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,712.42,542.01
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,756.51,568.59
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,803.69,596.74
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,840.41,617.98
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,874.67,637.33
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,902.16,651.99
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,926.59,664.59
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,931.4,664.53
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,944.1,669.79
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,951.21,671.84
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,954.63,671.71
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,950.92,668.63
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,943.45,663.35
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,930.4,653.33
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,913.72,641.19
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,891.28,627.14
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,865.55,611.02
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,834.63,590.53
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,800.84,568.16
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,763.19,544.09
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,723.03,516.77
