Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,678.43,484.54
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,631.83,450.31
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,582.57,414.2
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,531.83,376.03
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,477.94,334.6
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,423.3,291.41
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,366.77,246.3
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,304.88,196.55
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,246.99,149.77
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,190.28,106.56
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,133.88,70.82
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,79.73,58.58
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,69.76,50.84
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,72.45,53.22
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,68.13,50.04
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,63.54,46.57
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,58.51,42.64
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,53.29,38.42
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,46.09,32.33
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,36.83,24.32
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,26.86,15.1
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,17.35,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,55.24,0.13
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,118.96,85.14
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,198.41,152.4
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,277.61,218.08
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,338.99,268.08
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,404.38,319.38
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,422.31,331.41
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,417.93,326.11
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,471.99,365.28
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,526.86,403.74
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,543.69,411.56
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,556.48,416.42
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,633.03,469.8
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,731.84,535.93
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,839.02,607.57
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,920.67,656.63
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,937.13,663.5
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,950.06,668.68
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,955.94,669.51
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,958.04,668.14
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,874.16,612.72
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,749.86,525.69
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,852.14,598.25
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,910.49,635.83
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,887.7,621.41
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,861.7,605.51
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,830.17,584.76
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,796.02,562.27
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,758.53,538.52
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,718.65,511.45
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,674.05,480.48
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,627.83,447.62
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,578.84,411.87
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,528.64,374.23
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,474.57,332.78
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,420.17,289.93
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,363.85,245.19
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,307.86,199.94
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,251.22,154.33
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,195.9,112.33
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,134.6,72.76
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,81.75,60.2
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,73.84,54.13
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,71.18,52.2
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,68.52,50.36
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,65.75,48.38
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,60.81,44.53
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,55.72,40.4
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,45.88,32.14
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,37.48,24.81
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,25.43,13.82
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,13.49,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,54.75,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,117.66,84.21
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,201.93,155.68
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,288.48,227.46
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,355.83,282.59
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,429.35,340.6
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,485.77,382.28
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,542.82,422.79
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,622.88,479.86
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,697.57,530.4
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,747.33,560.75
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,796.12,589.8
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,833.4,610.68
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,863.24,626.21
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,891.24,639.24
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,916.24,650.03
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,933.68,656.79
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,947.65,661.28
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,953.65,661.19
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,955.94,658.91
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,952.96,655.88
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,932.61,642.38
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,926.9,636.8
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,903.93,620.65
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,881.72,607.43
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,856.36,592.21
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,825.19,572.1
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,791.5,549.73
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,754.19,525.31
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,714.73,499.06
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,670.96,469.66
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,625.69,438.51
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,577.02,403.85
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,527.4,367.63
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,472.72,327.17
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,421.05,287.89
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,367.24,246.64
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,314.35,205.39
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,260.87,163.69
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,208.98,125.28
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,166.92,103.16
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,144.84,109.4
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,129.69,97.96
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,111.85,84.25
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,108.68,82.25
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,99.81,75.55
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,87.14,65.62
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,74.03,55.06
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,59.1,42.78
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,43.76,29.83
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,27.74,15.34
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,8.64,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,17.32,7.66
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,39.62,26.3
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,62.75,45.54
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,90.84,68.78
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,119.66,92.27
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,157.12,121.82
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,185.37,143.43
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,373.87,291.23
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,564.04,430.34
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,602.31,452.7
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,638.62,474.39
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,715.69,526.37
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,802.01,582.12
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,833.29,599.48
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,862.08,615.63
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,882.36,626.98
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,899.59,636.45
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,860.77,607.51
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,822.96,579.61
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,671.73,478.5
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,505.62,363.73
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,577.34,414.85
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,629.84,450.51
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,545.29,391.62
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,453.67,327.8
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,478.25,346.05
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,500.26,361.6
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,537.63,388.15
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,562.91,405.85
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,574.76,414.91
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,575.62,415.79
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,457.16,332.07
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,360.6,263.44
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,348.55,255.18
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,334.81,244.95
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,312.27,228.34
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,291.76,212.69
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,216.83,159.21
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,150.11,111.85
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,82.72,60.19
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,9.92,2.73
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,8.25,1.36
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,6.6,0.0
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,5.76,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,4.94,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,3.7,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.46,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.64,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.82,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.41,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,9.89,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,19.82,9.6
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,41.58,28.01
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,62.98,45.91
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,89.04,67.7
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,115.73,89.75
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,102.87,78.92
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,90.94,68.72
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,105.56,80.27
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,120.15,91.67
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,248.38,194.51
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,371.8,290.29
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,440.17,341.61
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,490.95,379.18
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,490.16,376.64
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,487.77,373.11
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,505.98,385.95
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,523.64,398.27
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,525.47,397.95
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,508.29,384.01
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,353.69,268.35
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,196.51,147.9
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,144.44,107.7
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,93.44,67.86
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,72.23,51.3
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,51.15,34.76
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,269.27,203.7
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,479.43,357.51
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,378.8,282.9
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,280.25,209.59
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,265.82,199.01
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,251.66,188.44
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,221.58,166.22
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,192.14,144.3
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,153.54,114.86
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,115.76,85.8
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,194.05,145.94
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,261.21,195.98
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,235.97,176.72
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,211.45,158.4
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,168.73,127.49
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,136.95,109.23
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,95.31,75.0
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,49.71,36.81
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,42.61,30.99
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,35.53,25.08
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,28.89,19.38
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,22.25,13.61
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,16.46,8.52
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,10.68,3.39
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.15,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.69,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,7.39,0.05
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,13.57,5.46
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,19.77,10.79
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,26.81,16.77
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,33.87,22.67
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,62.57,46.32
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,93.91,71.67
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,95.63,72.76
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,97.66,74.11
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,136.35,104.79
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,175.62,135.3
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,201.13,154.84
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,226.69,174.22
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,192.21,146.9
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,159.02,120.65
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,134.09,100.9
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,109.7,81.55
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,111.44,82.65
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,113.17,83.71
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,172.03,129.34
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,231.08,174.17
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,204.29,153.53
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,177.97,133.41
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,182.58,136.92
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,187.03,140.25
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,210.0,157.69
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,232.47,174.6
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,198.15,148.57
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,164.49,122.99
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,187.71,140.88
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,210.25,158.04
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,240.72,181.12
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,269.44,202.68
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,244.45,184.0
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,220.18,165.96
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,245.91,185.03
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,268.75,201.17
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,251.7,187.22
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,224.44,165.69
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,193.34,144.91
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,161.01,129.25
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,148.92,119.83
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,137.07,110.47
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,120.9,97.35
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,104.35,83.7
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,87.69,69.71
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,70.72,55.15
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,53.7,40.34
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,36.69,25.27
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,21.5,10.37
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,19.32,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,42.63,27.16
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,80.94,60.68
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,130.74,102.88
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,170.7,136.64
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,211.67,170.48
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,184.31,147.03
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,153.56,120.46
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,105.89,81.4
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,63.09,46.08
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,176.4,137.49
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,292.07,227.02
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,275.99,212.67
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,243.16,186.07
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,315.38,240.34
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,370.85,280.57
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,385.41,290.35
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,399.71,300.04
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,411.2,307.61
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,422.2,314.83
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,392.67,292.49
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,363.71,270.74
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,364.99,270.84
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,365.91,270.56
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,364.22,268.94
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,362.27,267.21
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,258.55,191.71
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,168.53,124.73
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,129.12,94.91
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,90.4,65.13
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,81.97,58.7
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,73.58,52.25
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,52.64,35.93
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,31.68,19.48
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,25.81,14.88
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,19.96,10.26
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,33.68,21.27
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,47.41,32.33
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,56.55,39.72
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,65.7,47.15
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,92.9,69.12
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,117.23,93.01
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,92.62,72.78
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,67.25,51.7
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,58.04,44.18
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,48.85,36.54
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,39.69,28.7
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,30.55,20.76
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,22.26,13.44
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,13.99,6.1
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,7.8,0.0
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.71,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,10.67,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,20.91,10.23
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,42.26,28.62
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,62.52,45.68
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,88.97,67.86
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,116.08,90.29
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,117.61,90.95
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,118.84,91.18
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,153.26,118.7
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,188.3,146.27
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,301.19,234.95
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,421.22,325.56
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,472.34,362.6
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,523.71,399.5
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,604.56,456.52
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,666.27,498.77
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,604.39,451.91
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,559.44,417.1
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,477.41,356.09
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,414.99,308.62
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,446.98,331.87
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,477.82,353.75
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,311.29,231.79
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,146.82,107.79
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,125.85,91.88
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,105.18,75.96
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,264.99,197.32
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,416.59,307.73
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,354.61,262.15
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,291.87,216.23
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,389.93,289.29
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,474.7,350.2
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,381.46,282.13
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,297.3,220.58
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,350.08,259.21
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,384.91,282.16
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,311.91,229.41
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,253.45,188.6
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,246.87,180.6
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,234.96,168.17
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,174.35,127.86
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,142.84,113.19
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,134.69,106.96
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,133.27,106.2
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,117.08,93.31
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,100.5,79.86
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,84.08,66.12
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,67.34,51.81
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,50.89,37.54
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,34.41,22.99
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,19.9,8.03
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,12.38,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,26.43,14.28
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,62.91,45.49
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,96.31,73.96
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,131.16,103.27
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,166.88,132.73
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,148.95,117.11
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,118.98,91.52
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,116.47,89.02
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,114.7,87.08
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,135.82,103.37
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,157.01,119.45
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,204.38,156.08
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,252.24,192.41
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,350.22,266.27
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,431.21,325.48
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,461.09,346.09
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,490.37,366.3
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,494.85,367.59
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,498.71,368.62
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,601.75,441.97
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,699.26,508.6
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,621.19,452.6
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,559.98,408.63
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,562.15,410.29
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,562.88,410.54
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,549.76,401.34
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,535.98,391.76
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,563.72,412.19
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,588.71,429.84
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,516.93,378.69
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,454.28,333.99
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,280.63,208.79
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,115.95,84.98
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,219.48,164.24
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,310.62,231.25
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,252.39,188.16
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,204.47,153.17
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,193.64,145.29
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,182.54,137.14
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,172.56,127.0
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,161.84,129.05
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,145.28,116.0
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,134.46,107.55
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,117.7,94.17
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,100.51,80.18
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,84.05,66.35
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,67.29,51.95
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,50.8,37.6
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,34.07,22.74
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,19.82,7.22
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.12,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,38.46,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,111.76,77.31
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,198.26,153.84
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,286.55,228.03
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,358.89,287.86
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,437.56,350.55
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,305.68,244.69
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,128.12,98.22
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,427.16,340.19
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,702.29,546.1
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,517.74,402.83
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,264.45,202.61
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,586.55,453.68
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,871.25,655.01
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,901.19,670.41
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,928.26,685.55
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,773.58,575.26
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,570.81,424.07
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,790.6,586.34
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,956.01,696.99
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,952.43,692.33
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,945.12,686.65
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,926.81,672.86
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,904.99,656.97
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,882.64,641.87
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,857.15,624.76
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,779.34,568.65
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,684.37,498.51
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,714.83,524.09
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,720.58,531.0
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,674.92,497.63
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,627.82,462.84
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,548.29,402.56
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,485.03,354.73
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,423.9,309.94
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,373.81,273.19
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,280.56,206.15
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,210.85,156.94
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,230.34,165.16
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,229.54,156.88
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,186.46,129.62
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,150.55,118.87
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,129.1,101.86
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,101.88,79.82
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,84.58,65.87
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,67.09,51.48
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,59.4,45.03
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,52.55,39.08
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,43.17,30.83
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,33.63,22.08
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,17.01,4.42
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.12,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,9.87,1.63
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,20.2,10.69
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,30.57,19.51
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,42.63,29.65
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,55.15,40.01
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,58.97,42.98
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,63.06,46.08
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,81.79,61.06
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,100.64,75.95
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,131.64,100.21
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,162.91,124.25
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,157.65,119.66
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,152.76,115.47
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,174.44,131.85
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,196.13,148.0
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,235.08,177.4
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,273.97,206.35
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,302.33,227.17
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,348.79,261.13
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,344.42,257.33
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,323.88,241.91
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,302.61,225.58
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,281.79,209.62
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,269.75,200.6
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,257.85,191.68
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,273.48,203.26
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,288.56,214.32
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,295.04,219.06
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,301.03,223.48
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,269.67,200.37
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,239.16,177.86
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,152.69,113.07
