Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,66.83,47.07
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,65.94,46.54
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,65.05,45.93
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,42.01,27.9
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,19.08,9.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,15.33,6.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.92,2.41
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.38
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.01,0.34
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.41,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.57,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,12.75,4.75
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,18.94,10.07
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,26.4,16.41
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,33.87,22.68
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,54.28,39.58
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,76.03,57.35
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,94.51,72.21
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,112.99,86.87
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,157.3,122.1
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,202.32,157.12
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,336.23,262.05
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,477.06,367.44
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,414.51,317.55
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,370.01,281.75
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,489.28,369.83
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,588.11,439.0
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,562.86,416.43
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,518.25,381.62
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,436.26,321.76
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,356.65,263.11
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,449.73,328.33
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,553.55,395.55
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,434.84,315.49
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,334.87,246.26
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,281.25,208.71
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,239.58,178.56
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,293.7,219.11
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,339.45,252.71
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,310.5,231.67
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,281.69,210.81
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,350.94,262.8
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,407.8,303.93
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,366.85,273.62
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,332.23,248.18
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,274.8,206.25
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,223.32,168.75
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,216.21,163.03
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,206.47,155.23
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,166.5,126.05
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,137.7,109.97
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,130.98,104.86
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,124.1,99.51
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,107.77,86.33
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,91.3,72.77
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,75.02,58.94
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,58.62,44.72
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,42.12,30.27
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,25.42,15.4
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,12.79,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,2.87,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.11,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,73.83,55.57
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,155.24,121.18
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,148.6,114.77
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,141.95,108.5
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,155.79,118.86
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,169.79,129.19
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,193.01,146.87
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,216.29,164.41
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,301.55,228.8
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,371.47,280.03
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,534.03,400.83
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,696.25,515.94
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,717.59,529.21
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,737.01,542.0
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,740.6,543.54
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,742.16,543.86
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,855.02,626.54
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,921.17,671.0
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,898.14,655.07
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,871.8,637.63
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,785.12,576.03
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,681.98,499.57
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,721.55,532.42
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,726.99,539.95
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,681.22,506.36
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,633.52,470.89
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,582.85,432.36
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,530.82,391.71
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,476.41,348.11
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,418.68,300.83
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,283.48,203.12
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,213.03,158.99
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,211.32,144.11
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,187.86,110.32
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,131.78,74.2
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,71.55,54.27
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,69.53,52.84
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,68.25,51.98
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,65.01,49.55
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,61.67,46.94
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,56.46,42.53
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,51.16,37.84
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,39.68,27.76
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,29.99,18.76
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,39.09,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,112.69,73.99
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,203.2,157.09
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,294.57,234.28
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,369.66,297.34
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,457.38,368.18
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,529.97,424.61
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,605.46,481.33
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,664.66,523.92
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,724.01,565.84
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,776.27,600.7
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,823.29,631.27
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,731.81,560.87
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,608.44,463.49
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,796.54,603.25
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,944.31,702.75
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,961.32,711.97
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,974.74,719.67
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,982.36,722.48
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,986.2,722.94
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,981.79,718.86
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,973.51,712.4
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,958.54,701.99
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,939.87,689.24
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,916.24,673.26
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,889.2,655.05
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,857.2,632.18
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,822.18,607.31
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,781.92,579.81
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,739.11,549.46
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,692.64,515.32
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,644.17,478.98
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,592.65,439.36
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,539.69,397.64
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,483.08,352.12
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,424.2,303.87
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,365.25,254.96
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,306.75,205.66
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,248.27,156.92
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,191.83,112.92
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,128.48,71.4
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,73.76,55.9
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,72.38,55.01
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,71.21,54.25
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,68.08,51.93
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,64.87,49.45
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,58.99,44.57
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,50.63,37.37
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,40.75,28.61
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,30.72,19.19
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.53,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,57.93,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,163.3,107.75
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,253.82,197.35
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,354.13,282.47
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,431.38,346.71
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,514.01,412.43
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,583.71,465.39
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,652.88,515.05
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,709.68,554.67
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,765.97,593.05
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,814.74,624.3
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,852.64,647.43
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,888.57,668.75
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,921.74,687.95
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,827.64,619.41
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,674.32,503.26
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,859.28,639.16
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,997.28,729.93
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,1002.38,729.74
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,1003.5,728.04
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,997.6,723.12
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,987.73,715.8
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,969.83,702.25
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,948.2,686.44
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,923.76,670.04
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,895.87,651.42
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,862.16,629.17
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,825.49,604.89
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,785.14,577.8
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,742.16,548.11
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,694.21,513.34
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,644.44,476.47
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,592.43,436.94
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,538.98,395.24
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,482.06,349.85
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,423.01,301.82
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,363.83,253.06
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,305.09,203.84
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,246.06,154.75
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,188.81,110.19
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,131.5,73.63
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,70.54,53.23
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,68.92,52.14
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,67.23,50.93
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,63.91,48.43
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,60.5,45.76
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,55.19,41.35
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,49.81,36.65
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,38.27,26.49
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,28.54,17.26
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,55.66,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,157.23,101.34
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,243.94,188.61
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,338.32,268.19
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,416.02,332.53
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,499.18,398.55
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,565.93,448.78
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,634.56,497.31
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,692.15,536.77
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,745.5,572.27
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,794.82,603.05
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,842.62,632.14
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,879.68,653.06
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,914.09,671.95
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,930.53,678.88
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,954.85,691.09
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,970.97,699.29
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,983.45,705.31
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,988.62,705.42
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,989.95,703.32
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,849.65,609.65
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,659.51,475.24
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,833.66,600.86
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,942.91,672.03
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,918.6,655.26
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,890.85,637.71
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,791.58,569.21
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,676.6,486.04
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,725.17,524.76
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,737.07,536.59
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,690.26,503.28
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,641.44,468.18
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,568.67,413.88
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,505.73,366.95
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,449.89,325.98
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,402.1,290.41
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,352.72,253.67
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,306.96,219.41
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,267.86,186.78
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,217.38,146.2
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,159.24,102.9
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,89.94,69.44
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,78.65,60.44
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,66.54,50.56
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,63.2,48.04
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,59.76,45.33
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,54.06,40.56
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,48.24,35.46
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,36.8,25.34
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,27.03,15.94
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.63,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,37.36,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,115.97,71.79
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,197.77,151.84
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,287.22,226.47
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,361.99,287.57
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,443.19,351.1
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,518.2,406.58
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,589.92,457.58
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,521.02,402.06
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,408.86,315.25
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,510.62,389.28
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,598.35,448.96
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,625.5,462.83
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,650.31,475.34
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,700.18,505.5
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,768.92,545.93
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,874.5,615.67
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,963.45,668.81
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,863.96,605.17
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,740.03,522.39
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,744.5,527.33
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,746.91,529.43
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,752.1,532.99
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,754.77,534.84
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,835.24,593.36
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,871.26,619.33
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,838.9,599.56
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,803.81,578.48
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,635.78,461.37
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,461.49,335.48
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,442.1,323.25
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,422.58,309.8
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,483.2,354.61
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,519.16,378.8
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,467.07,339.43
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,414.9,299.3
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,356.08,255.41
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,310.37,221.83
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,256.86,184.33
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,212.39,155.39
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,184.94,135.03
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,153.66,122.19
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,138.67,110.41
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,123.11,97.96
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,107.57,85.52
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,91.5,72.36
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,75.48,58.77
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,59.02,44.52
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,42.72,30.22
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,26.07,14.91
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,42.3,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,126.33,76.41
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,209.54,160.74
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,300.01,236.28
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,374.56,297.1
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,462.32,365.11
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,530.29,414.76
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,600.46,463.63
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,659.17,500.1
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,717.98,534.81
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,766.83,561.19
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,814.43,585.71
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,847.56,605.99
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,883.74,628.41
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,911.43,644.22
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,935.97,658.18
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,953.47,669.2
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,967.46,678.26
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,973.33,682.02
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,975.42,683.55
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,848.23,601.4
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,700.83,499.79
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,585.56,422.44
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,474.92,345.03
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,711.42,517.48
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,870.39,624.77
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,783.05,563.63
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,678.45,489.58
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,717.64,521.72
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,728.68,532.78
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,601.72,440.41
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,488.1,357.04
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,432.38,317.58
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,381.45,280.92
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,388.96,285.94
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,383.65,279.99
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,354.83,252.44
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,299.73,201.25
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,242.06,154.03
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,186.59,111.41
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,131.64,76.63
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,81.97,62.94
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,79.22,60.96
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,76.31,58.76
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,71.95,55.41
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,65.54,50.22
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,57.4,43.37
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,49.03,36.07
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,37.35,25.69
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,25.42,14.08
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,37.41,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,114.31,66.86
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,196.84,152.06
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,284.64,226.87
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,359.35,288.95
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,440.41,353.5
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,514.87,410.1
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,586.22,462.35
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,645.74,503.7
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,705.48,543.89
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,756.07,576.68
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,805.62,608.2
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,845.1,633.28
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,882.31,656.71
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,906.8,670.85
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,934.66,687.32
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,819.5,605.99
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,676.73,500.31
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,652.42,483.15
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,646.63,477.92
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,702.08,516.61
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,736.27,540.22
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,849.69,622.84
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,929.25,676.76
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,905.0,660.24
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,877.45,642.28
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,835.86,614.84
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,802.77,593.07
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,763.44,566.59
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,721.79,536.75
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,677.28,504.49
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,630.56,469.83
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,581.4,432.23
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,528.12,390.64
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,442.34,325.36
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,381.06,280.26
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,336.31,246.47
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,298.88,217.98
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,252.92,173.25
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,184.71,110.69
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,129.44,75.47
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,80.16,61.79
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,77.34,59.71
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,74.35,57.42
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,69.88,53.94
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,65.24,50.2
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,55.71,42.01
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.63,34.85
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,36.27,24.71
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,24.68,13.11
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,37.12,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,113.42,63.74
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,199.49,154.37
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,291.6,233.36
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,367.5,297.14
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,456.65,368.73
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,529.33,425.19
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,604.97,481.23
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,354.48,285.7
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,53.9,38.21
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,183.86,143.25
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,319.97,248.76
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,381.27,295.23
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,463.22,356.28
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,500.28,382.07
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,536.73,407.23
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,605.18,457.33
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,693.34,519.99
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,696.99,519.93
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,698.77,519.07
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,509.54,381.66
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,309.69,231.75
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,676.18,510.33
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,933.83,687.5
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,736.5,546.68
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,500.83,370.28
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,474.04,351.57
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,448.02,332.63
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,527.89,392.63
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,593.75,440.84
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,631.14,471.64
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,633.62,475.6
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,480.55,360.42
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,356.65,267.05
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,404.92,301.56
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,415.49,301.58
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,353.26,249.21
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,294.47,198.87
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,235.77,149.24
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,179.09,104.67
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,122.4,68.58
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,65.87,50.1
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,74.82,57.87
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,99.5,78.89
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,84.68,66.73
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,69.73,54.23
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,54.98,41.56
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,40.09,28.56
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,26.87,16.89
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,13.18,4.13
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.83,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,41.51,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,121.8,65.59
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,209.69,162.08
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,302.83,241.97
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,384.24,309.65
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,467.63,376.23
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,428.64,343.41
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,365.13,290.72
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,433.19,343.43
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,503.93,396.41
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,576.04,448.69
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,670.54,515.17
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,786.45,597.31
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,890.67,665.47
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,821.51,614.33
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,722.95,539.17
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,783.95,581.68
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,825.43,609.78
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,740.41,547.41
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,653.12,483.23
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,648.65,479.52
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,642.96,474.6
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,731.29,537.62
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,809.6,591.75
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,753.07,551.03
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,709.24,519.32
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,527.12,389.83
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,357.97,265.22
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,574.07,430.75
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,723.82,540.05
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,603.01,448.01
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,489.54,362.3
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,371.54,276.36
