Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,265.55,197.89
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,287.58,214.55
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,305.52,227.37
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,316.8,232.61
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,308.18,220.3
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,260.38,183.41
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,217.19,151.81
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,173.46,120.7
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,128.61,101.87
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,117.85,93.4
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,106.63,84.39
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,94.97,75.04
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,82.87,65.08
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,68.64,52.91
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,53.95,40.08
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,38.09,26.07
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,22.25,10.15
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,26.92,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,78.53,37.85
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,175.07,133.81
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,263.94,209.37
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,339.78,272.79
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,422.15,339.04
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,495.31,395.11
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,581.01,457.93
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,641.03,499.38
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,701.33,539.64
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,755.67,573.84
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,809.29,606.72
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,849.22,631.81
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,886.88,655.29
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,766.0,568.06
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,600.85,445.98
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,569.19,422.12
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,535.68,396.13
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,593.55,436.77
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,649.91,475.11
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,667.96,486.84
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,701.34,508.89
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,655.09,476.12
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,625.7,454.98
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,678.19,492.31
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,711.43,515.8
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,688.72,498.98
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,664.95,481.76
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,624.21,453.44
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,584.32,425.53
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,622.17,455.79
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,630.66,463.35
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,579.31,424.67
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,527.02,384.61
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,471.61,341.18
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,415.89,296.31
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,354.78,246.98
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,297.81,199.96
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,240.17,152.77
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,184.41,110.03
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,129.81,76.05
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,83.29,63.86
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,79.85,61.3
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,76.19,58.48
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,71.4,54.76
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,64.24,48.9
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,55.68,41.66
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,46.89,33.95
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,34.39,22.82
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.62,8.82
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,35.61,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,107.28,49.82
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,194.85,149.13
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,284.12,225.57
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,360.06,288.59
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,442.44,353.85
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,517.64,410.59
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,590.1,463.0
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,650.38,503.93
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,710.87,543.71
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,761.05,574.37
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,809.93,603.44
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,849.16,627.52
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,886.1,649.92
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,685.3,507.47
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,418.38,310.21
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,519.15,383.9
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,598.57,439.27
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,610.42,445.33
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,620.97,450.95
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,645.18,467.3
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,667.55,482.24
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,706.33,508.61
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,725.01,521.53
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,717.97,516.42
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,708.91,510.16
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,775.14,560.62
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,811.05,589.02
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,770.31,561.03
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,727.33,531.19
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,680.21,497.81
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,631.68,462.67
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,579.53,423.93
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,526.52,383.52
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,468.33,338.58
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,417.15,298.3
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,359.85,253.43
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,305.14,210.25
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,251.33,171.14
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,215.19,148.25
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,173.33,124.23
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,149.7,118.14
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,134.45,106.17
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,118.82,93.72
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,101.95,80.19
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,84.71,66.03
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,67.37,51.45
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,50.43,36.85
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,32.51,21.16
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.03,3.0
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,18.56,9.17
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,30.59,19.46
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,46.08,32.48
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,62.01,45.64
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,79.86,60.11
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,97.6,74.17
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,114.23,87.25
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,130.81,100.09
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,111.3,84.01
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,93.58,69.53
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,165.46,125.9
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,239.8,182.27
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,290.22,218.99
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,322.36,241.53
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,438.2,326.59
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,574.29,421.37
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,672.48,486.8
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,748.48,535.82
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,850.72,605.21
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,936.0,661.34
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,922.1,649.92
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,904.89,637.36
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,882.1,623.42
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,856.3,607.46
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,758.87,540.87
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,662.96,474.46
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,618.03,444.35
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,574.73,414.57
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,529.23,383.49
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,490.53,356.6
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,519.06,378.21
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,519.96,377.52
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,444.77,322.05
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,386.56,279.84
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,313.63,228.09
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,257.2,189.46
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,240.43,173.7
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,212.0,148.97
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,158.02,106.17
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,95.03,73.84
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,89.25,69.41
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,83.69,65.02
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,76.69,59.45
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,69.43,53.49
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,59.3,44.76
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,48.85,35.49
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,33.9,22.19
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.88,4.63
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,27.42,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,78.09,28.06
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,176.57,134.73
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,264.58,210.25
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,340.34,273.39
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,422.61,339.08
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,492.95,392.26
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,566.73,445.7
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,635.6,494.28
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,697.58,536.11
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,750.49,569.39
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,802.44,601.17
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,842.74,623.91
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,880.83,644.73
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,781.0,572.39
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,659.86,483.13
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,819.85,596.62
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,961.03,687.18
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,818.53,588.05
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,633.31,456.88
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,624.95,451.55
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,615.6,444.28
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,681.66,490.19
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,726.44,520.96
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,528.47,384.38
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,341.64,250.03
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,499.07,365.11
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,640.3,462.16
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,543.75,393.87
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,456.93,332.49
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,426.63,311.54
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,397.48,290.95
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,478.9,352.13
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,520.86,380.92
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,466.84,338.78
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,412.62,295.68
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,356.39,250.07
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,301.52,204.97
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,245.73,159.73
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,191.58,118.49
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,139.42,86.33
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,96.4,74.78
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,91.44,71.0
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,86.24,66.92
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,78.97,61.15
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,71.44,54.97
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,60.64,45.77
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,50.09,36.47
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,33.88,22.04
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,17.35,2.03
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,22.08,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,64.31,18.44
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,148.42,111.88
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,230.97,182.24
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,318.33,254.01
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,399.84,319.15
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,469.35,372.84
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,542.12,427.19
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,602.71,470.51
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,664.27,513.37
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,724.16,553.54
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,775.96,587.13
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,817.61,613.66
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,857.17,638.55
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,754.12,561.2
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,631.72,469.03
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,615.08,456.72
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,617.75,457.07
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,809.52,593.79
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,966.81,698.29
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,830.39,602.09
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,666.66,485.18
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,819.39,595.16
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,924.38,665.84
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,807.15,583.33
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,680.33,492.02
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,759.63,552.51
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,807.88,589.51
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,672.87,491.52
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,539.41,393.82
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,603.46,443.75
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,629.58,463.9
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,525.3,386.01
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,440.31,322.99
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,400.65,293.75
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,363.95,266.02
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,342.56,244.7
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,297.13,201.14
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,240.06,154.55
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,185.19,112.73
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,132.14,80.14
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,89.99,69.53
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,86.06,66.57
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,80.01,61.75
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,73.52,56.59
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,66.83,51.08
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,56.56,42.31
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,45.99,32.99
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,32.11,20.45
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,17.29,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,9.39,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,38.82,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,112.18,29.17
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,212.86,162.81
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,320.8,255.68
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,402.8,324.51
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,491.07,395.43
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,336.19,271.48
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,137.83,106.93
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,210.96,165.83
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,273.42,214.56
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,318.86,248.75
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,364.71,282.63
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,480.11,369.26
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,599.64,455.48
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,801.36,602.61
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,960.36,707.34
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,975.41,714.71
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,986.8,720.85
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,873.68,641.22
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,710.7,520.62
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,624.01,458.97
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,557.26,409.73
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,779.29,574.74
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,938.03,683.72
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,912.74,665.67
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,884.1,646.71
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,790.19,579.53
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,677.72,495.63
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,657.04,483.05
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,638.71,471.2
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,611.71,452.07
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,581.49,430.14
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,422.43,313.76
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,288.9,214.75
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,269.91,201.04
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,251.25,187.23
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,244.73,182.52
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,236.06,175.89
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,211.25,157.11
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,187.09,139.07
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,166.91,124.34
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,146.47,116.45
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,130.07,103.37
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,113.22,89.73
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,96.46,76.1
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,79.35,61.85
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,58.5,44.0
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,39.09,27.16
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.75,16.76
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.29,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,8.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,28.61,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,80.06,13.1
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,187.9,142.33
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,286.57,227.37
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,367.34,295.08
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,462.4,371.07
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,291.81,235.23
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,86.82,65.06
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,333.53,266.12
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,576.49,451.16
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,712.2,549.58
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,840.59,636.97
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,878.33,660.17
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,913.49,682.02
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,942.59,698.55
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,956.95,705.22
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,972.39,713.96
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,984.19,720.4
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,990.07,721.65
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,992.12,720.58
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,847.24,620.9
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,651.48,477.81
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,695.24,508.57
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,718.3,523.87
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,479.55,354.61
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,245.09,180.7
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,332.56,246.05
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,406.99,300.1
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,603.11,448.99
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,730.89,543.02
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,523.63,389.85
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,332.3,245.55
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,394.51,293.03
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,440.33,326.32
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,415.05,306.33
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,384.82,281.81
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,348.48,248.86
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,292.37,197.69
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,235.39,150.98
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,180.82,109.4
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,127.64,77.0
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,86.95,67.1
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,83.92,64.85
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,78.78,60.77
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,72.54,55.79
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,66.13,50.48
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,56.13,41.89
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,46.41,33.21
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,31.1,19.23
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.02,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,21.39,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,63.9,3.61
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,154.87,115.91
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,258.73,204.23
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,340.4,272.49
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,429.77,344.39
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,501.22,399.87
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,584.4,461.93
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,489.37,386.24
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,387.34,303.73
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,607.8,473.25
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,815.88,620.88
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,713.63,543.21
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,587.19,445.77
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,551.48,417.42
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,534.0,401.59
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,443.49,333.68
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,373.9,280.25
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,712.17,533.66
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,984.34,718.1
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,979.78,712.14
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,971.41,705.79
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,948.59,688.98
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,935.77,679.0
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,910.91,662.24
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,882.72,643.39
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,848.85,621.0
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,812.16,596.66
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,771.53,569.33
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,728.47,539.0
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,680.55,504.23
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,630.98,467.48
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,578.5,427.59
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,525.12,385.92
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,467.26,339.88
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,410.45,293.51
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,351.58,244.59
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,293.67,195.97
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,230.53,144.59
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,174.35,102.0
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,119.05,68.71
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,77.21,58.76
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,75.1,57.27
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,72.98,55.68
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,67.95,51.7
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,60.25,45.32
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,51.46,37.75
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,42.49,29.74
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,29.36,17.5
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,15.9,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,11.9,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,28.58,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,134.3,99.81
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,223.77,177.02
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,316.96,254.67
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,407.02,327.64
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,490.84,393.42
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,580.42,461.06
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,651.91,511.47
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,716.97,555.61
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,778.03,595.69
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,838.6,634.45
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,878.76,659.7
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,909.99,678.79
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,942.54,697.36
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,972.05,713.75
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,989.16,723.37
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,1002.59,730.77
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,1009.85,733.16
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,999.89,724.52
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,994.2,720.11
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,984.67,713.33
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,968.94,701.23
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,949.55,686.94
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,924.3,670.31
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,895.69,651.53
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,860.92,627.61
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,823.33,601.8
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,781.87,574.28
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,737.99,543.56
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,689.29,508.43
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,642.16,473.48
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,587.28,432.12
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,531.41,388.92
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,472.81,342.57
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,414.15,294.86
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,353.99,245.48
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,294.8,196.18
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,230.43,143.72
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,173.0,100.22
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,116.33,66.26
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,74.18,56.28
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,72.25,54.92
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,70.34,53.5
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,65.53,49.8
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,58.33,43.88
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,49.77,36.47
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,41.07,28.63
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,27.26,15.62
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,14.51,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,12.39,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,34.65,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,133.68,98.98
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,221.66,175.26
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,315.16,253.23
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,405.01,326.14
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,485.57,389.53
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,571.4,454.66
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,642.34,505.06
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,707.0,549.18
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,766.72,588.58
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,825.93,626.67
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,866.1,652.14
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,903.97,675.91
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,930.74,690.66
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,961.51,708.08
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,978.95,718.0
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,992.76,725.71
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,1000.38,728.06
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,990.79,719.34
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,985.61,714.97
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,976.64,708.23
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,965.7,699.27
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,950.74,687.84
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,924.76,670.71
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,895.39,651.43
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,861.44,627.83
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,824.45,602.22
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,782.27,574.07
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,737.61,543.26
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,689.13,508.33
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,638.67,471.14
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,584.45,431.0
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,529.06,388.66
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,470.94,342.28
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,410.46,292.9
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,349.75,242.67
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,289.82,192.34
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,229.19,142.16
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,170.55,97.4
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,113.34,63.42
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,65.23,49.09
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,62.54,47.06
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,59.76,44.88
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,55.61,41.55
