Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,170.95,71.42
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,345.7,277.1
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,441.61,363.08
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,545.41,447.93
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,622.27,507.51
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,696.83,562.35
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,760.73,605.14
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,824.25,645.37
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,873.83,672.6
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,921.42,697.05
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,958.51,717.61
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,981.33,728.67
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,1006.44,741.37
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,1027.98,751.71
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,1042.1,758.02
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,1052.27,762.03
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,1054.23,759.62
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,1052.1,754.93
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,1043.77,748.06
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,1031.35,738.9
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,1012.2,724.37
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,989.1,707.63
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,960.11,689.62
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,927.52,669.38
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,888.81,644.69
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,846.99,617.84
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,800.26,588.03
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,750.98,555.62
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,698.38,518.5
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,643.81,478.7
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,585.16,435.12
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,525.43,389.08
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,462.94,339.25
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,400.22,287.43
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,336.57,233.91
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,273.74,180.39
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,205.08,123.68
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,142.77,77.51
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,82.15,46.09
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,55.18,42.08
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,51.7,39.2
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,48.2,36.16
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,38.85,28.04
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,33.39,23.02
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,24.25,14.22
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.98,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.57,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,13.17,5.07
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,21.85,12.75
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,30.55,20.35
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,40.11,28.5
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,49.69,36.49
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,53.86,39.81
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,58.04,43.06
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,143.21,113.16
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,254.64,200.43
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,275.31,214.9
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,295.81,229.68
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,390.35,301.06
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,507.18,385.11
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,318.91,244.56
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,149.43,113.03
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,235.94,180.22
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,345.8,261.49
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,511.36,382.87
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,670.27,492.38
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,623.52,457.19
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,596.01,436.86
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,545.18,400.54
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,496.31,365.49
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,456.99,337.48
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,432.79,319.8
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,446.43,330.01
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,446.3,330.17
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,416.21,308.91
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,386.97,288.19
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,425.09,316.9
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,442.16,328.09
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,321.17,239.53
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,224.21,169.13
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,235.83,176.73
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,236.09,173.9
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,171.12,126.9
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,125.72,95.71
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,109.92,83.89
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,95.52,76.19
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,80.08,63.23
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,64.48,49.89
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,49.06,36.61
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,33.47,22.91
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,20.66,11.06
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,123.4,31.67
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,249.23,195.37
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,341.47,275.62
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,442.49,357.08
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,525.66,420.37
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,609.4,480.16
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,676.87,525.76
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,744.63,569.94
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,798.98,602.37
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,851.95,633.01
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,893.92,658.18
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,933.45,681.62
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,961.04,697.27
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,985.39,710.98
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,994.28,715.62
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,1007.93,723.61
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,1012.66,724.68
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,1013.51,723.58
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,1006.86,719.42
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,996.34,713.04
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,983.65,704.05
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,978.91,700.23
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,949.67,681.64
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,916.91,661.06
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,878.71,636.21
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,837.49,609.27
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,791.35,579.6
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,742.73,547.11
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,690.35,510.33
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,636.19,471.13
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,578.26,427.68
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,519.36,382.06
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,457.38,332.83
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,394.13,281.13
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,330.4,228.2
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,267.96,175.72
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,205.48,124.68
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,145.76,81.25
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,82.32,47.43
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,57.57,43.59
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,53.55,40.35
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,49.48,36.91
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,42.72,31.02
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,35.85,24.76
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.69,13.89
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,13.66,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,122.88,19.58
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,249.89,193.54
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,342.81,274.71
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,448.92,360.6
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,530.33,422.35
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,614.69,482.76
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,681.18,530.12
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,748.02,576.44
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,804.32,613.11
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,859.54,648.25
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,899.73,671.9
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,930.97,689.47
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,958.4,704.5
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,982.49,717.37
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,998.85,726.74
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,1011.48,733.94
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,1016.42,735.52
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,1017.43,734.8
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,1010.08,729.84
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,998.81,722.59
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,979.57,708.95
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,956.69,693.14
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,928.1,675.06
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,896.19,654.79
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,860.01,630.34
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,820.8,603.82
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,775.48,573.71
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,727.91,540.16
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,676.26,503.21
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,622.96,464.02
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,565.96,420.8
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,508.32,375.77
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,448.18,327.63
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,388.54,278.45
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,326.8,227.13
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,262.6,173.6
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,201.93,124.32
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,144.43,82.65
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,88.86,54.08
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,65.99,50.54
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,60.86,46.27
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,55.6,41.74
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,47.51,34.75
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,39.23,27.27
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,24.44,13.2
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,12.8,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,91.0,2.49
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,202.99,155.6
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,293.65,236.05
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,393.83,319.77
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,481.33,390.54
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,581.83,467.19
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,355.49,288.33
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,95.23,72.22
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,109.21,83.34
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,123.16,94.04
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,104.92,79.16
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,88.25,65.61
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,271.61,211.91
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,477.58,367.25
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,555.82,424.99
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,655.39,496.8
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,830.39,624.98
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,981.49,726.24
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,974.62,719.48
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,964.01,711.58
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,730.58,546.31
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,455.49,340.44
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,523.29,391.66
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,569.22,425.31
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,597.64,446.1
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,607.24,453.55
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,675.27,506.65
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,709.3,533.65
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,658.51,494.53
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,606.11,454.03
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,550.35,411.02
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,493.92,366.33
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,392.12,289.2
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,317.56,234.69
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,300.69,214.34
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,253.63,166.75
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,194.41,118.76
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,138.3,78.29
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,84.0,50.61
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,62.16,47.1
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,57.68,43.39
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,53.13,39.46
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,45.39,32.77
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,35.41,23.89
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,22.85,11.41
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,11.1,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,113.14,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,231.99,176.91
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,326.16,260.8
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,434.47,350.07
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,520.09,416.86
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,609.24,482.68
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,675.71,529.26
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,742.66,574.48
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,798.85,610.63
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,854.07,645.2
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,658.61,502.7
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,392.25,299.58
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,712.8,539.55
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,979.0,715.18
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,993.72,720.3
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,1004.73,725.47
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,1008.7,724.85
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,996.18,713.99
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,988.63,708.06
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,977.28,699.85
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,962.22,688.55
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,943.28,674.96
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,915.06,656.92
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,883.53,636.81
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,846.99,612.16
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,807.52,585.58
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,762.65,556.47
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,715.5,524.35
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,664.83,488.53
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,612.45,450.43
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,556.25,408.4
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,499.2,364.34
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,438.73,316.33
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,378.48,266.98
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,316.36,215.22
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,255.65,164.37
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,194.76,115.4
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,136.59,73.95
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,75.79,42.73
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,53.96,39.67
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,49.45,36.03
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,44.85,32.16
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,38.33,26.54
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,31.75,20.57
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,20.92,9.31
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,10.24,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,113.79,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,235.21,177.65
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,330.23,262.49
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,440.89,353.07
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,537.5,428.26
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,638.71,503.27
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,703.21,547.67
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,768.05,590.75
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,818.32,622.58
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,872.75,656.57
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,910.8,678.42
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,946.14,698.27
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,811.07,604.37
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,644.95,481.34
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,663.18,494.19
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,679.88,504.79
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,668.63,493.75
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,634.52,467.66
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,853.19,624.55
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,993.92,715.54
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,975.41,700.97
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,953.13,685.53
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,807.45,587.87
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,635.08,463.83
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,751.67,550.89
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,814.32,594.67
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,768.81,563.81
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,720.89,531.11
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,668.99,493.82
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,615.3,454.26
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,558.19,411.04
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,500.15,365.77
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,439.29,317.07
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,377.71,266.64
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,315.36,215.04
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,254.48,164.21
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,193.96,115.5
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,136.8,74.91
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,76.03,43.62
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,54.69,40.46
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,51.28,37.73
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,47.93,34.88
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,40.75,28.66
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,33.48,22.02
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,20.23,8.12
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,9.39,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,123.09,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,259.44,193.64
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,358.83,281.58
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,467.29,368.24
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,556.21,435.81
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,649.39,503.4
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,707.3,543.81
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,770.62,586.95
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,822.53,621.11
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,872.96,653.7
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,623.29,477.69
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,292.7,223.92
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,241.93,184.83
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,178.41,134.74
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,187.49,141.65
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,196.57,148.44
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,655.62,500.69
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,997.96,732.58
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,989.29,724.68
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,976.78,716.98
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,789.38,587.94
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,563.03,420.21
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,742.28,557.25
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,868.77,649.07
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,830.68,623.03
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,790.26,596.0
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,746.47,566.12
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,700.64,533.49
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,649.58,495.12
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,597.52,455.12
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,542.72,412.7
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,486.27,367.79
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,427.59,319.34
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,370.25,270.9
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,311.31,220.97
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,254.44,172.66
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,197.53,126.15
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,144.48,87.64
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,93.29,61.16
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,73.66,57.81
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,64.05,49.72
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,56.25,42.95
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,45.85,33.68
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.22,23.88
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,21.27,8.05
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,7.68,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,121.74,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,257.13,199.02
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,356.33,293.05
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,464.56,385.44
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,546.43,451.85
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,631.49,517.53
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,696.97,564.98
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,762.78,610.78
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,815.69,644.55
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,861.49,672.19
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,901.01,695.74
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,937.88,717.0
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,965.85,732.21
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,990.52,745.14
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,1006.25,752.06
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,1018.2,756.63
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,1009.77,748.33
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,1010.17,746.25
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,1002.26,737.98
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,990.5,727.45
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,972.4,713.42
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,950.59,697.19
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,922.45,678.71
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,890.94,658.03
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,854.71,632.92
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,815.41,605.75
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,770.34,575.71
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,722.91,542.42
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,671.61,504.17
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,618.46,463.64
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,561.61,419.99
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,503.92,374.34
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,442.04,324.23
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,381.03,273.39
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,318.33,220.75
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,257.12,168.96
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,195.44,118.3
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,135.97,75.09
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,74.67,43.6
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,54.34,40.9
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,49.06,36.51
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,43.64,31.81
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,36.61,25.59
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,29.51,18.94
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,14.51,2.73
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,134.24,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,341.49,263.49
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,436.24,357.37
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,548.49,450.73
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,629.48,514.08
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,712.85,575.6
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,776.61,619.58
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,839.97,661.5
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,890.59,693.32
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,928.7,715.73
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,832.91,644.26
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,672.71,523.89
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,885.69,676.12
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,1047.19,779.37
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,1060.83,783.52
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,1070.44,786.69
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,1071.74,784.7
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,1068.83,780.28
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,1059.14,773.25
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,1045.26,763.77
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,1024.12,748.79
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,999.05,731.43
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,968.96,712.27
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,935.2,690.67
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,895.44,663.65
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,852.54,634.44
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,805.45,603.41
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,755.73,569.49
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,701.0,529.54
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,644.47,487.11
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,584.69,441.67
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,523.82,393.71
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,460.27,341.29
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,396.81,287.37
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,331.41,231.24
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,263.43,172.89
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,198.06,118.65
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,135.66,73.22
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,75.39,44.02
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,54.3,41.59
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,50.28,38.21
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,42.47,31.36
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,35.71,25.25
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,28.9,18.7
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,14.19,1.38
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
