Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,115.92,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,302.37,229.43
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,406.51,329.15
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,520.4,421.42
2016,10,10,7,45,621.0,58.5,0.8,15.0,220.0,605.44,485.35
2016,10,10,8,0,687.0,66.0,0.8,16.0,276.0,693.76,547.63
2016,10,10,8,15,729.0,71.0,0.75,17.0,332.0,754.54,586.1
2016,10,10,8,30,771.0,76.0,0.7,18.0,388.0,821.66,626.98
2016,10,10,8,45,801.0,79.5,0.65,19.0,441.0,875.03,656.55
2016,10,10,9,0,831.0,83.0,0.6,20.0,494.0,926.59,683.82
2016,10,10,9,15,852.0,86.5,0.7,20.5,542.5,967.14,707.69
2016,10,10,9,30,873.0,90.0,0.8,21.0,591.0,1004.75,729.62
2016,10,10,9,45,888.0,92.0,0.9,22.0,633.5,1019.37,735.65
2016,10,10,10,0,903.0,94.0,1.0,23.0,676.0,1042.01,747.05
2016,10,10,10,15,914.0,96.0,1.0,23.5,711.0,1056.83,752.86
2016,10,10,10,30,925.0,98.0,1.0,24.0,746.0,1067.68,756.47
2016,10,10,10,45,933.0,99.0,1.0,24.5,773.5,1070.23,755.23
2016,10,10,11,0,941.0,100.0,1.0,25.0,801.0,1068.64,751.79
2016,10,10,11,15,945.5,101.0,1.0,25.0,820.0,1059.38,745.42
2016,10,10,11,30,950.0,102.0,1.0,25.0,839.0,1045.99,736.81
2016,10,10,11,45,955.0,101.0,1.05,25.5,849.5,1026.82,724.44
2016,10,10,12,0,960.0,100.0,1.1,26.0,860.0,1003.62,709.75
2016,10,10,12,15,960.0,100.0,1.1,26.0,861.0,973.03,691.02
2016,10,10,12,30,960.0,100.0,1.1,26.0,862.0,938.84,670.1
2016,10,10,12,45,958.0,99.5,1.15,26.5,854.0,899.04,645.07
2016,10,10,13,0,956.0,99.0,1.2,27.0,846.0,856.1,617.87
2016,10,10,13,15,951.5,98.5,1.2,27.0,828.5,808.36,587.83
2016,10,10,13,30,947.0,98.0,1.2,27.0,811.0,758.1,554.79
2016,10,10,13,45,940.5,96.5,1.3,27.5,785.0,703.31,516.54
2016,10,10,14,0,934.0,95.0,1.4,28.0,759.0,646.67,475.67
2016,10,10,14,15,924.0,93.5,1.4,28.0,725.5,586.57,431.1
2016,10,10,14,30,914.0,92.0,1.4,28.0,692.0,525.51,384.24
2016,10,10,14,45,901.5,89.0,1.45,28.0,651.5,461.42,333.7
2016,10,10,15,0,889.0,86.0,1.5,28.0,611.0,397.25,281.26
2016,10,10,15,15,870.5,83.5,1.55,27.5,564.0,329.06,225.0
2016,10,10,15,30,852.0,81.0,1.6,27.0,517.0,264.24,170.66
2016,10,10,15,45,827.0,77.0,1.7,27.0,465.0,198.69,117.46
2016,10,10,16,0,802.0,73.0,1.8,27.0,413.0,135.88,72.54
2016,10,10,16,15,764.5,68.5,1.6,26.0,357.5,75.27,43.68
2016,10,10,16,30,727.0,64.0,1.4,25.0,302.0,54.36,41.1
2016,10,10,16,45,670.5,58.0,1.25,24.5,246.0,49.93,37.41
2016,10,10,17,0,614.0,52.0,1.1,24.0,190.0,41.76,30.31
2016,10,10,17,15,519.5,43.0,1.1,23.0,136.5,34.96,24.23
2016,10,10,17,30,425.0,34.0,1.1,22.0,83.0,28.13,17.67
2016,10,10,17,45,212.5,17.0,1.15,21.0,41.5,13.83,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.5,0.95,14.5,29.5,109.71,0.0
2016,10,11,7,0,321.0,29.0,0.9,15.0,59.0,289.01,215.54
2016,10,11,7,15,429.5,40.0,1.0,15.5,108.5,393.61,317.19
2016,10,11,7,30,538.0,51.0,1.1,16.0,158.0,508.15,410.92
2016,10,11,7,45,602.0,58.0,1.25,17.0,213.0,590.2,474.31
2016,10,11,8,0,666.0,65.0,1.4,18.0,268.0,675.37,536.61
2016,10,11,8,15,708.0,70.0,1.4,19.0,322.5,735.39,576.36
2016,10,11,8,30,750.0,75.0,1.4,20.0,377.0,801.75,618.76
2016,10,11,8,45,780.0,78.5,1.45,21.0,428.5,854.45,650.55
2016,10,11,9,0,810.0,82.0,1.5,22.0,480.0,905.41,680.31
2016,10,11,9,15,830.5,85.0,1.55,23.0,527.5,944.32,701.38
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,980.38,720.32
2016,10,11,9,45,867.0,90.0,1.7,25.0,616.5,995.74,726.48
2016,10,11,10,0,883.0,92.0,1.8,26.0,658.0,1019.19,738.07
2016,10,11,10,15,893.5,93.5,1.8,26.0,692.0,1032.8,744.87
2016,10,11,10,30,904.0,95.0,1.8,26.0,726.0,1042.54,749.51
2016,10,11,10,45,912.5,96.0,1.8,26.5,753.0,1045.69,748.75
2016,10,11,11,0,921.0,97.0,1.8,27.0,780.0,1044.79,745.71
2016,10,11,11,15,925.5,97.5,1.85,27.5,798.5,1035.24,738.2
2016,10,11,11,30,930.0,98.0,1.9,28.0,817.0,1021.67,728.44
2016,10,11,11,45,935.0,97.0,2.0,28.5,827.0,1002.95,716.22
2016,10,11,12,0,940.0,96.0,2.1,29.0,837.0,980.29,701.58
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.0,950.34,682.64
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,916.86,661.49
2016,10,11,12,45,939.0,95.0,2.15,29.5,830.5,878.16,636.08
2016,10,11,13,0,938.0,94.0,2.2,30.0,822.0,836.33,608.53
2016,10,11,13,15,933.5,93.5,2.25,30.0,805.0,789.47,578.61
2016,10,11,13,30,929.0,93.0,2.3,30.0,788.0,740.13,545.7
2016,10,11,13,45,923.0,91.5,2.35,30.0,763.0,686.64,507.77
2016,10,11,14,0,917.0,90.0,2.4,30.0,738.0,631.31,467.37
2016,10,11,14,15,907.5,88.0,2.4,30.0,705.0,572.05,422.62
2016,10,11,14,30,898.0,86.0,2.4,30.0,672.0,511.84,375.67
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.0,448.98,325.27
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,386.78,273.89
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,320.0,218.44
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,256.62,165.23
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.0,193.38,114.02
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,133.02,71.14
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,74.63,43.6
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,54.96,41.26
2016,10,11,16,45,636.0,58.5,1.45,26.5,233.5,46.07,33.78
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,41.63,29.9
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,34.47,23.53
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,27.24,16.61
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,13.43,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,125.5,16.0,1.8,19.5,27.0,89.87,0.0
2016,10,12,7,0,251.0,32.0,2.0,20.0,54.0,247.08,179.17
2016,10,12,7,15,361.5,44.0,2.2,20.5,102.0,350.18,279.79
2016,10,12,7,30,472.0,56.0,2.4,21.0,150.0,464.77,375.15
2016,10,12,7,45,548.5,62.5,2.6,22.0,204.0,553.97,444.97
2016,10,12,8,0,625.0,69.0,2.8,23.0,258.0,646.99,514.08
2016,10,12,8,15,668.5,75.0,2.9,23.5,311.5,713.92,561.54
2016,10,12,8,30,712.0,81.0,3.0,24.0,365.0,781.2,607.57
2016,10,12,8,45,749.0,83.0,3.2,24.5,416.5,831.38,640.69
2016,10,12,9,0,786.0,85.0,3.4,25.0,468.0,886.41,676.58
2016,10,12,9,15,807.0,88.0,3.45,25.5,514.5,925.27,699.76
2016,10,12,9,30,828.0,91.0,3.5,26.0,561.0,961.36,720.88
2016,10,12,9,45,511.0,194.5,3.55,27.0,491.5,770.29,584.28
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,526.2,399.63
2016,10,12,10,15,538.5,198.0,3.6,28.5,566.5,802.16,603.9
2016,10,12,10,30,883.0,98.0,3.6,29.0,711.0,1024.45,749.24
2016,10,12,10,45,890.5,99.0,3.6,29.5,737.0,1026.58,746.13
2016,10,12,11,0,898.0,100.0,3.6,30.0,763.0,1024.76,742.48
2016,10,12,11,15,902.5,101.0,3.55,30.0,781.0,1015.97,735.67
2016,10,12,11,30,907.0,102.0,3.5,30.0,799.0,1003.24,726.54
2016,10,12,11,45,909.0,102.5,3.5,30.5,808.5,983.68,712.08
2016,10,12,12,0,911.0,103.0,3.5,31.0,818.0,960.39,695.4
2016,10,12,12,15,911.0,103.0,3.45,31.0,818.5,931.14,676.02
2016,10,12,12,30,911.0,103.0,3.4,31.0,819.0,898.48,654.49
2016,10,12,12,45,909.5,102.5,3.4,31.5,811.0,860.81,628.63
2016,10,12,13,0,908.0,102.0,3.4,32.0,803.0,820.15,600.79
2016,10,12,13,15,903.5,101.0,3.3,32.0,786.0,773.96,569.85
2016,10,12,13,30,899.0,100.0,3.2,32.0,769.0,725.43,535.87
2016,10,12,13,45,892.0,98.5,3.15,32.0,744.0,672.68,497.61
2016,10,12,14,0,885.0,97.0,3.1,32.0,719.0,618.29,457.21
2016,10,12,14,15,874.5,95.5,3.05,32.0,686.5,560.61,413.3
2016,10,12,14,30,864.0,94.0,3.0,32.0,654.0,502.16,367.48
2016,10,12,14,45,849.0,92.0,2.95,32.0,614.0,439.88,317.53
2016,10,12,15,0,834.0,90.0,2.9,32.0,574.0,378.02,266.49
2016,10,12,15,15,814.0,87.0,2.8,31.5,528.5,314.48,213.74
2016,10,12,15,30,794.0,84.0,2.7,31.0,483.0,252.53,162.01
2016,10,12,15,45,766.0,80.5,2.6,31.0,433.0,190.72,112.36
2016,10,12,16,0,738.0,77.0,2.5,31.0,383.0,132.08,71.12
2016,10,12,16,15,698.5,72.0,2.15,30.0,330.0,70.63,40.76
2016,10,12,16,30,659.0,67.0,1.8,29.0,277.0,51.75,38.2
2016,10,12,16,45,597.5,60.5,1.5,28.5,223.0,47.43,34.62
2016,10,12,17,0,536.0,54.0,1.2,28.0,169.0,43.1,30.84
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.5,35.21,23.88
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,27.21,16.24
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,13.47,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.0,1.65,19.5,16.5,22.84,0.0
2016,10,13,7,0,33.0,30.0,1.9,20.0,33.0,70.82,46.83
2016,10,13,7,15,71.5,52.5,1.95,20.0,64.5,127.78,99.91
2016,10,13,7,30,110.0,75.0,2.0,20.0,96.0,185.38,149.84
2016,10,13,7,45,141.0,96.0,2.05,20.5,132.0,236.7,193.11
2016,10,13,8,0,172.0,117.0,2.1,21.0,168.0,289.92,236.52
2016,10,13,8,15,179.0,142.0,2.0,21.5,204.5,329.62,266.92
2016,10,13,8,30,186.0,167.0,1.9,22.0,241.0,368.6,295.75
2016,10,13,8,45,163.0,190.0,1.85,22.5,261.0,376.2,298.96
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,381.69,300.53
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,474.36,369.85
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,591.23,452.06
2016,10,13,9,45,277.5,265.0,1.1,25.0,430.5,596.71,449.47
2016,10,13,10,0,255.0,289.0,0.9,26.0,450.0,599.93,446.17
2016,10,13,10,15,315.5,292.0,0.8,26.5,502.5,660.89,486.27
2016,10,13,10,30,376.0,295.0,0.7,27.0,555.0,720.75,523.6
2016,10,13,10,45,603.5,208.0,0.65,27.5,643.0,877.79,626.67
2016,10,13,11,0,831.0,121.0,0.6,28.0,731.0,993.47,692.56
2016,10,13,11,15,836.0,122.0,0.75,28.0,748.5,985.36,688.4
2016,10,13,11,30,841.0,123.0,0.9,28.0,766.0,973.45,683.69
2016,10,13,11,45,841.0,125.0,1.1,28.5,774.5,954.12,673.78
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,931.26,661.34
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,759.54,550.18
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,569.73,417.24
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,562.93,414.27
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,566.29,416.67
2016,10,13,13,15,359.0,331.0,2.15,30.0,600.5,581.53,429.19
2016,10,13,13,30,453.0,293.0,2.2,30.0,628.0,597.58,441.41
2016,10,13,13,45,414.5,296.5,2.3,30.0,595.5,538.57,399.18
2016,10,13,14,0,376.0,300.0,2.4,30.0,563.0,491.29,364.86
2016,10,13,14,15,481.5,248.0,2.4,29.5,568.5,482.19,358.58
2016,10,13,14,30,587.0,196.0,2.4,29.0,574.0,454.95,337.32
2016,10,13,14,45,507.0,207.5,2.4,29.0,519.5,390.91,287.87
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,334.83,244.42
2016,10,13,15,15,476.5,187.0,2.35,29.0,441.0,291.7,207.65
2016,10,13,15,30,526.0,155.0,2.3,29.0,417.0,242.6,165.24
2016,10,13,15,45,367.0,162.5,2.25,29.0,336.0,183.94,124.58
2016,10,13,16,0,208.0,170.0,2.2,29.0,255.0,146.23,103.1
2016,10,13,16,15,368.0,128.0,2.0,28.5,253.5,99.44,69.14
2016,10,13,16,30,528.0,86.0,1.8,28.0,252.0,65.48,49.92
2016,10,13,16,45,462.5,76.0,1.65,27.5,201.0,59.07,44.6
2016,10,13,17,0,397.0,66.0,1.5,27.0,150.0,49.96,36.73
2016,10,13,17,15,300.0,51.5,1.45,26.5,104.5,39.32,27.31
2016,10,13,17,30,203.0,37.0,1.4,26.0,59.0,28.5,17.05
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.5,14.39,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,19.5,22.5,65.29,0.0
2016,10,14,7,0,171.0,31.0,1.0,20.0,45.0,192.68,133.73
2016,10,14,7,15,278.0,45.0,1.1,20.5,89.0,291.37,231.02
2016,10,14,7,30,385.0,59.0,1.2,21.0,133.0,399.63,321.06
2016,10,14,7,45,192.5,70.0,1.35,21.5,107.0,254.23,206.43
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,72.09,54.11
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,40.11,27.77
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,13.18,5.32
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,50.54,36.08
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,90.57,68.34
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,164.14,127.26
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,261.28,202.41
2016,10,14,9,45,35.5,239.0,1.95,25.5,260.5,278.65,214.46
2016,10,14,10,0,38.0,255.0,2.0,26.0,279.0,295.91,226.59
2016,10,14,10,15,110.0,292.0,2.0,26.5,367.0,408.04,311.45
2016,10,14,10,30,182.0,329.0,2.0,27.0,455.0,541.3,407.36
2016,10,14,10,45,182.0,343.0,2.0,27.5,472.5,551.1,411.74
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,559.84,416.21
2016,10,14,11,15,506.0,241.0,1.95,28.0,623.5,787.23,580.29
2016,10,14,11,30,830.0,125.0,1.9,28.0,757.0,964.56,695.55
2016,10,14,11,45,651.5,214.0,1.9,28.5,714.0,874.7,633.93
2016,10,14,12,0,473.0,303.0,1.9,29.0,671.0,771.28,560.42
2016,10,14,12,15,665.0,209.0,1.9,29.0,726.5,835.21,608.05
2016,10,14,12,30,857.0,115.0,1.9,29.0,782.0,863.07,626.25
2016,10,14,12,45,857.0,113.5,1.9,29.0,774.5,827.41,602.8
2016,10,14,13,0,857.0,112.0,1.9,29.0,767.0,788.87,577.93
2016,10,14,13,15,852.5,111.5,1.9,29.0,751.0,745.23,549.45
2016,10,14,13,30,848.0,111.0,1.9,29.0,735.0,699.39,517.46
2016,10,14,13,45,841.5,109.0,1.9,29.5,711.0,652.41,482.63
2016,10,14,14,0,835.0,107.0,1.9,30.0,687.0,599.27,442.79
2016,10,14,14,15,824.5,105.0,1.9,30.0,655.0,542.71,400.3
2016,10,14,14,30,814.0,103.0,1.9,30.0,623.0,485.56,355.99
2016,10,14,14,45,799.0,100.0,1.9,30.0,584.5,425.31,308.01
2016,10,14,15,0,784.0,97.0,1.9,30.0,546.0,365.55,258.97
2016,10,14,15,15,763.0,94.0,1.9,29.5,502.0,304.83,208.76
2016,10,14,15,30,742.0,91.0,1.9,29.0,458.0,245.88,159.67
2016,10,14,15,45,712.0,87.0,1.95,29.0,409.0,182.72,109.18
2016,10,14,16,0,682.0,83.0,2.0,29.0,360.0,126.5,69.57
2016,10,14,16,15,640.0,77.5,1.85,28.5,308.5,72.47,43.8
2016,10,14,16,30,598.0,72.0,1.7,28.0,257.0,55.25,41.33
2016,10,14,16,45,534.0,64.0,1.55,27.5,205.0,49.97,36.9
2016,10,14,17,0,470.0,56.0,1.4,27.0,153.0,44.62,32.2
2016,10,14,17,15,367.0,44.5,1.3,26.0,106.0,36.01,24.55
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,27.26,15.89
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,12.9,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,94.0,15.0,2.95,20.5,22.5,70.11,0.0
2016,10,15,7,0,188.0,30.0,3.1,21.0,45.0,201.44,137.02
2016,10,15,7,15,300.0,43.5,3.25,21.5,90.0,305.24,243.09
2016,10,15,7,30,412.0,57.0,3.4,22.0,135.0,421.34,341.12
2016,10,15,7,45,487.0,65.0,3.6,22.5,186.5,509.06,412.06
2016,10,15,8,0,562.0,73.0,3.8,23.0,238.0,600.51,482.56
2016,10,15,8,15,608.5,79.5,3.95,23.5,290.0,668.52,532.44
2016,10,15,8,30,655.0,86.0,4.1,24.0,342.0,737.16,581.04
2016,10,15,8,45,474.0,141.0,4.35,25.0,339.0,644.75,509.29
2016,10,15,9,0,293.0,196.0,4.6,26.0,336.0,527.62,415.2
2016,10,15,9,15,285.0,219.0,4.6,26.5,366.5,550.06,429.76
2016,10,15,9,30,277.0,242.0,4.6,27.0,397.0,570.53,442.09
2016,10,15,9,45,148.0,236.0,4.65,27.5,319.5,409.96,317.63
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,228.57,174.33
2016,10,15,10,15,24.0,250.5,4.65,28.5,267.0,252.49,192.36
2016,10,15,10,30,29.0,271.0,4.6,29.0,292.0,297.84,225.95
2016,10,15,10,45,109.0,312.5,4.6,29.5,392.0,442.98,335.47
2016,10,15,11,0,189.0,354.0,4.6,30.0,492.0,563.9,423.35
2016,10,15,11,15,206.5,362.0,4.6,30.0,515.5,582.06,435.7
2016,10,15,11,30,224.0,370.0,4.6,30.0,539.0,598.63,447.3
2016,10,15,11,45,552.0,238.5,4.6,30.5,662.5,798.33,594.34
2016,10,15,12,0,880.0,107.0,4.6,31.0,786.0,934.32,685.96
2016,10,15,12,15,607.0,232.0,4.55,31.0,700.5,805.34,595.67
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,648.42,480.37
2016,10,15,12,45,608.5,229.5,4.5,31.5,694.0,749.62,556.7
2016,10,15,13,0,883.0,102.0,4.5,32.0,773.0,798.68,591.96
2016,10,15,13,15,878.0,101.5,4.5,32.0,756.5,753.71,561.13
2016,10,15,13,30,873.0,101.0,4.5,32.0,740.0,706.51,527.55
2016,10,15,13,45,868.0,98.5,4.5,32.0,715.5,655.4,489.89
2016,10,15,14,0,863.0,96.0,4.5,32.0,691.0,602.54,449.99
2016,10,15,14,15,852.5,94.0,4.45,32.0,659.0,545.7,405.97
2016,10,15,14,30,842.0,92.0,4.4,32.0,627.0,488.15,360.15
2016,10,15,14,45,822.5,91.5,4.4,32.0,587.0,426.86,310.38
2016,10,15,15,0,803.0,91.0,4.4,32.0,547.0,366.49,260.06
2016,10,15,15,15,782.0,88.0,4.3,31.5,502.5,304.72,208.3
2016,10,15,15,30,761.0,85.0,4.2,31.0,458.0,244.7,157.86
2016,10,15,15,45,730.0,81.5,4.15,31.0,408.5,184.69,109.61
2016,10,15,16,0,699.0,78.0,4.1,31.0,359.0,123.99,66.65
2016,10,15,16,15,656.5,73.0,3.75,30.5,307.0,69.36,40.93
2016,10,15,16,30,614.0,68.0,3.4,30.0,255.0,52.43,38.61
2016,10,15,16,45,550.0,60.5,3.1,29.5,203.0,47.41,34.41
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,42.33,29.95
2016,10,15,17,15,379.0,42.0,2.55,28.0,104.0,34.02,22.6
2016,10,15,17,30,272.0,31.0,2.3,27.0,57.0,25.6,14.11
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.5,13.23,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.5,15.0,3.9,22.0,21.5,63.16,0.0
2016,10,16,7,0,165.0,30.0,4.0,22.0,43.0,185.63,121.92
2016,10,16,7,15,280.0,45.0,4.2,22.5,88.5,294.32,233.44
2016,10,16,7,30,395.0,60.0,4.4,23.0,134.0,409.93,331.63
2016,10,16,7,45,481.0,67.5,4.65,23.5,186.5,507.31,411.01
2016,10,16,8,0,567.0,75.0,4.9,24.0,239.0,607.37,488.89
2016,10,16,8,15,614.5,81.5,5.0,24.5,291.5,676.51,539.97
2016,10,16,8,30,662.0,88.0,5.1,25.0,344.0,746.24,589.71
2016,10,16,8,45,707.5,89.0,5.25,26.0,396.0,806.96,630.34
2016,10,16,9,0,753.0,90.0,5.4,27.0,448.0,861.16,665.21
2016,10,16,9,15,776.0,93.5,5.35,27.5,494.0,901.74,689.97
2016,10,16,9,30,799.0,97.0,5.3,28.0,540.0,939.7,712.52
2016,10,16,9,45,824.5,95.5,5.3,28.5,582.0,971.03,730.54
2016,10,16,10,0,850.0,94.0,5.3,29.0,624.0,999.13,746.26
2016,10,16,10,15,861.5,96.0,5.2,29.5,657.5,1001.9,744.14
2016,10,16,10,30,873.0,98.0,5.1,30.0,691.0,1012.92,747.86
2016,10,16,10,45,885.5,97.0,5.1,30.5,718.0,1017.58,748.19
2016,10,16,11,0,898.0,96.0,5.1,31.0,745.0,1018.33,746.15
2016,10,16,11,15,903.0,96.5,5.05,31.0,763.0,1009.37,739.04
2016,10,16,11,30,908.0,97.0,5.0,31.0,781.0,996.49,729.58
2016,10,16,11,45,914.5,95.0,5.0,31.5,791.0,978.38,715.72
2016,10,16,12,0,921.0,93.0,5.0,32.0,801.0,956.4,699.51
2016,10,16,12,15,921.5,93.0,4.95,32.0,801.5,927.38,679.84
2016,10,16,12,30,922.0,93.0,4.9,32.0,802.0,894.91,657.95
2016,10,16,12,45,920.0,92.5,4.85,32.5,794.0,856.54,630.78
2016,10,16,13,0,918.0,92.0,4.8,33.0,786.0,815.21,601.66
2016,10,16,13,15,913.5,91.5,4.7,33.0,769.0,769.24,570.31
2016,10,16,13,30,909.0,91.0,4.6,33.0,752.0,720.89,536.13
2016,10,16,13,45,901.5,90.0,4.6,33.0,727.0,667.99,497.3
2016,10,16,14,0,894.0,89.0,4.6,33.0,702.0,613.46,456.27
2016,10,16,14,15,883.5,87.5,4.55,33.0,669.0,555.51,411.56
2016,10,16,14,30,873.0,86.0,4.5,33.0,636.0,496.78,364.94
2016,10,16,14,45,859.5,83.5,4.45,33.0,597.0,435.4,315.01
2016,10,16,15,0,846.0,81.0,4.4,33.0,558.0,374.14,263.85
2016,10,16,15,15,826.5,78.0,4.25,32.5,512.5,308.4,208.96
2016,10,16,15,30,807.0,75.0,4.1,32.0,467.0,246.11,156.6
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.0,184.07,106.7
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,125.3,65.6
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.0,68.49,39.62
2016,10,16,16,30,668.0,60.0,3.1,30.0,261.0,51.06,37.46
2016,10,16,16,45,603.5,54.0,2.75,29.5,208.0,42.75,30.48
2016,10,16,17,0,539.0,48.0,2.4,29.0,155.0,38.6,26.8
2016,10,16,17,15,431.0,38.0,2.2,28.0,106.5,30.91,19.98
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,23.16,11.88
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,20.5,58.93,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,41.0,175.71,111.02
2016,10,17,7,15,264.5,45.5,4.05,22.5,85.5,284.91,225.34
2016,10,17,7,30,378.0,61.0,4.3,23.0,130.0,399.2,322.6
2016,10,17,7,45,468.0,68.0,4.6,24.0,183.0,497.64,402.49
2016,10,17,8,0,558.0,75.0,4.9,25.0,236.0,600.03,481.39
2016,10,17,8,15,606.0,82.0,5.0,25.5,288.0,669.9,532.95
2016,10,17,8,30,654.0,89.0,5.1,26.0,340.0,740.42,583.21
2016,10,17,8,45,704.0,88.5,5.2,26.5,392.5,803.12,626.21
2016,10,17,9,0,754.0,88.0,5.3,27.0,445.0,859.61,663.74
2016,10,17,9,15,777.0,91.5,5.3,27.5,490.5,900.13,688.72
2016,10,17,9,30,800.0,95.0,5.3,28.0,536.0,938.04,711.55
2016,10,17,9,45,825.0,94.0,5.35,28.5,578.0,969.41,729.96
2016,10,17,10,0,850.0,93.0,5.4,29.0,620.0,997.55,746.1
2016,10,17,10,15,861.5,94.5,5.35,29.5,653.5,999.73,743.97
2016,10,17,10,30,873.0,96.0,5.3,30.0,687.0,1010.13,747.71
2016,10,17,10,45,885.0,95.5,5.3,30.5,713.5,1014.84,748.1
2016,10,17,11,0,897.0,95.0,5.3,31.0,740.0,1015.65,746.09
2016,10,17,11,15,902.0,96.0,5.25,31.0,758.0,1007.25,739.34
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,994.92,730.23
2016,10,17,11,45,909.0,97.5,5.2,31.5,785.0,975.3,715.3
2016,10,17,12,0,911.0,98.0,5.2,32.0,794.0,951.97,698.12
2016,10,17,12,15,911.0,98.0,5.15,32.0,794.5,922.7,678.21
2016,10,17,12,30,911.0,98.0,5.1,32.0,795.0,890.04,656.1
2016,10,17,12,45,909.5,97.5,5.05,32.5,787.0,852.4,629.32
2016,10,17,13,0,908.0,97.0,5.0,33.0,779.0,811.8,600.58
2016,10,17,13,15,594.5,218.5,4.95,33.0,661.0,665.32,494.57
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,513.33,381.01
2016,10,17,13,45,281.5,327.0,4.85,33.0,525.0,481.29,358.03
2016,10,17,14,0,282.0,314.0,4.8,33.0,507.0,448.85,334.0
2016,10,17,14,15,573.0,201.5,4.7,33.0,568.5,490.4,364.51
2016,10,17,14,30,864.0,89.0,4.6,33.0,630.0,494.68,363.86
2016,10,17,14,45,846.5,87.5,4.55,33.0,590.0,432.12,312.87
2016,10,17,15,0,829.0,86.0,4.5,33.0,550.0,370.28,261.4
2016,10,17,15,15,808.5,83.5,4.4,32.5,505.0,307.64,208.96
2016,10,17,15,30,788.0,81.0,4.3,32.0,460.0,246.65,157.77
2016,10,17,15,45,759.0,77.0,4.2,32.0,410.0,184.96,108.23
2016,10,17,16,0,730.0,73.0,4.1,32.0,360.0,126.58,67.42
2016,10,17,16,15,688.0,68.0,3.7,31.0,307.5,66.16,38.18
2016,10,17,16,30,646.0,63.0,3.3,30.0,255.0,49.08,35.8
2016,10,17,16,45,581.0,56.0,2.95,29.5,202.0,44.25,31.73
2016,10,17,17,0,516.0,49.0,2.6,29.0,149.0,39.4,27.44
2016,10,17,17,15,406.5,38.5,2.4,28.0,101.5,31.34,20.27
2016,10,17,17,30,297.0,28.0,2.2,27.0,54.0,23.2,11.48
2016,10,17,17,45,148.5,14.0,2.05,26.5,27.0,11.95,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,14.86,3.63
2016,10,18,7,15,0.0,37.5,3.95,23.5,37.5,34.99,22.32
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,54.5,38.87
2016,10,18,7,45,5.0,79.0,4.5,24.5,80.5,80.43,60.62
2016,10,18,8,0,10.0,101.0,4.8,25.0,104.0,106.06,81.8
2016,10,18,8,15,16.5,121.5,4.8,25.5,127.5,131.06,102.11
2016,10,18,8,30,23.0,142.0,4.8,26.0,151.0,156.32,122.23
2016,10,18,8,45,170.0,164.5,4.85,26.5,243.5,351.29,280.37
2016,10,18,9,0,317.0,187.0,4.9,27.0,336.0,540.21,425.96
2016,10,18,9,15,228.0,218.0,4.85,27.5,330.5,473.29,370.38
2016,10,18,9,30,139.0,249.0,4.8,28.0,325.0,422.33,327.27
2016,10,18,9,45,240.0,256.0,4.8,28.5,399.5,528.09,407.65
2016,10,18,10,0,341.0,263.0,4.8,29.0,474.0,657.66,501.66
2016,10,18,10,15,384.0,268.0,4.7,29.5,517.0,703.62,532.2
2016,10,18,10,30,427.0,273.0,4.6,30.0,560.0,768.34,575.07
2016,10,18,10,45,332.5,308.0,4.55,30.5,536.5,686.06,512.67
2016,10,18,11,0,238.0,343.0,4.5,31.0,513.0,601.61,449.05
2016,10,18,11,15,376.5,308.0,4.4,31.0,585.0,711.37,529.4
2016,10,18,11,30,515.0,273.0,4.3,31.0,657.0,815.29,602.48
2016,10,18,11,45,477.0,292.0,4.25,31.5,651.0,781.98,576.11
2016,10,18,12,0,439.0,311.0,4.2,32.0,645.0,747.46,549.84
2016,10,18,12,15,669.0,205.5,4.1,32.0,714.5,833.93,613.91
2016,10,18,12,30,899.0,100.0,4.0,32.0,784.0,881.2,645.23
2016,10,18,12,45,895.5,100.0,3.95,32.0,775.5,842.85,619.15
2016,10,18,13,0,892.0,100.0,3.9,32.0,767.0,801.72,591.67
2016,10,18,13,15,603.5,215.0,3.8,32.0,661.5,668.49,495.62
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,527.64,391.19
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,470.42,349.62
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,410.56,305.5
2016,10,18,14,15,266.5,297.0,3.4,32.0,469.0,404.38,300.72
2016,10,18,14,30,317.0,272.0,3.3,32.0,469.0,385.75,285.85
2016,10,18,14,45,317.0,252.5,3.25,32.0,439.0,345.21,254.36
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,304.71,222.32
2016,10,18,15,15,459.5,179.0,3.0,31.5,410.5,280.14,198.11
2016,10,18,15,30,602.0,125.0,2.8,31.0,412.0,237.97,158.05
2016,10,18,15,45,651.0,101.0,2.65,31.0,380.5,183.34,111.65
2016,10,18,16,0,700.0,77.0,2.5,31.0,349.0,122.7,65.71
2016,10,18,16,15,656.0,71.5,2.15,30.0,297.0,67.77,40.19
2016,10,18,16,30,612.0,66.0,1.8,29.0,245.0,51.2,37.74
2016,10,18,16,45,542.5,58.5,1.5,28.5,193.0,46.09,33.41
2016,10,18,17,0,473.0,51.0,1.2,28.0,141.0,40.95,28.84
2016,10,18,17,15,360.5,39.5,1.2,27.5,95.0,32.14,20.93
2016,10,18,17,30,248.0,28.0,1.2,27.0,49.0,23.21,10.93
2016,10,18,17,45,124.0,14.0,1.2,26.5,24.5,11.95,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,18.5,56.82,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,37.0,166.92,94.41
2016,10,19,7,15,263.5,41.5,2.4,23.5,80.0,279.05,218.11
2016,10,19,7,30,379.0,56.0,2.6,24.0,123.0,393.5,314.66
2016,10,19,7,45,465.5,63.5,2.85,24.5,174.5,490.91,393.05
2016,10,19,8,0,552.0,71.0,3.1,25.0,226.0,590.44,469.34
2016,10,19,8,15,599.5,77.0,3.3,25.0,277.0,658.13,519.79
2016,10,19,8,30,647.0,83.0,3.5,25.0,328.0,726.48,569.23
2016,10,19,8,45,519.5,127.5,3.7,25.5,341.5,670.88,526.35
2016,10,19,9,0,392.0,172.0,3.9,26.0,355.0,613.96,480.48
2016,10,19,9,15,351.0,200.5,3.95,26.5,376.5,592.51,461.78
2016,10,19,9,30,310.0,229.0,4.0,27.0,398.0,588.65,455.4
2016,10,19,9,45,375.0,232.5,4.05,27.5,451.5,657.04,504.52
2016,10,19,10,0,440.0,236.0,4.1,28.0,505.0,747.17,566.98
2016,10,19,10,15,324.0,277.0,4.1,28.0,481.0,653.72,496.06
2016,10,19,10,30,208.0,318.0,4.1,28.0,457.0,557.09,422.73
2016,10,19,10,45,112.5,285.0,4.1,28.5,361.0,416.83,316.82
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,241.71,182.13
2016,10,19,11,15,165.0,298.0,4.1,29.0,420.5,472.04,358.52
2016,10,19,11,30,313.0,344.0,4.1,29.0,576.0,677.32,506.97
2016,10,19,11,45,591.5,225.5,4.1,29.5,670.5,827.7,615.96
2016,10,19,12,0,870.0,107.0,4.1,30.0,765.0,922.72,679.05
2016,10,19,12,15,869.5,107.0,4.05,30.0,765.0,894.05,658.84
2016,10,19,12,30,869.0,107.0,4.0,30.0,765.0,862.2,637.38
2016,10,19,12,45,687.5,191.0,4.0,30.0,708.0,776.46,578.02
2016,10,19,13,0,506.0,275.0,4.0,30.0,651.0,676.87,504.79
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,630.09,471.13
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,584.36,437.57
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,541.6,406.19
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,492.51,369.78
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,474.57,355.71
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,440.93,328.65
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,378.75,279.99
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,323.88,236.9
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,284.9,202.02
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,236.46,158.0
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,182.55,115.11
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,132.9,80.3
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,81.17,53.32
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,63.06,47.91
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,54.44,40.6
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,45.6,32.83
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,34.11,22.57
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,22.43,9.74
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,12.38,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
