Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,28.98,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,82.89,41.0
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,194.85,152.31
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,293.98,238.38
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,163.39,133.13
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,19.77,10.86
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,271.29,224.81
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,540.66,442.02
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,514.86,418.29
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,504.88,407.07
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,257.13,208.52
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,7.43,0.44
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,26.08,15.68
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,44.8,30.8
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,111.55,84.61
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,183.69,141.86
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,224.3,173.5
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,264.77,204.63
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,477.73,371.41
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,664.05,511.16
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,629.87,482.95
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,578.18,442.88
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,633.1,485.04
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,664.86,509.74
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,752.8,578.88
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,797.92,614.44
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,753.06,581.84
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,705.96,546.0
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,654.88,506.54
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,601.94,464.73
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,545.02,418.69
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,487.5,371.0
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,426.73,319.71
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,366.62,267.77
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,305.29,214.71
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,245.77,163.24
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,181.69,110.19
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,123.62,68.09
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,68.16,41.54
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,51.47,38.64
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,45.21,33.21
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,38.79,27.44
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,29.85,19.29
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,20.76,7.98
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,10.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,118.12,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,286.64,146.26
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,412.44,333.43
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,538.86,443.38
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,626.04,514.79
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,715.98,584.14
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,782.25,632.63
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,848.27,678.84
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,890.46,705.16
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,940.38,736.28
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,977.47,757.66
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,1011.61,776.64
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,1036.95,789.32
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,1058.61,799.48
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,1070.54,804.68
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,1078.4,807.38
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,1079.57,804.79
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,1076.49,799.68
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,1065.58,789.21
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,1050.47,776.29
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,1028.94,759.93
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,1003.43,741.2
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,972.05,720.2
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,937.0,696.84
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,895.86,668.51
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,851.57,638.02
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,802.88,605.23
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,751.62,569.58
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,695.94,528.36
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,638.43,484.67
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,577.29,437.01
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,515.19,387.06
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,450.97,333.9
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,386.75,279.12
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,320.2,221.96
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,254.97,165.67
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,189.71,111.72
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,122.98,63.53
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,62.15,35.61
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,44.55,33.31
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,40.1,29.38
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,35.68,25.28
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,27.86,17.95
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,20.04,6.71
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,115.74,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,279.79,124.57
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,407.36,326.01
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,534.01,434.93
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,620.08,504.79
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,708.92,572.82
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,775.7,620.38
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,842.29,665.68
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,893.08,698.1
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,931.42,721.03
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,969.31,743.7
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,1004.29,764.06
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,1029.03,775.9
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,1050.09,785.33
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,1062.98,789.91
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,1071.84,792.04
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,1072.03,789.31
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,1068.04,784.18
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,1057.68,776.7
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,1043.18,766.77
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,1021.93,751.18
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,996.75,733.25
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,965.68,713.0
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,931.02,690.4
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,890.04,662.24
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,846.04,632.0
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,797.61,599.8
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,746.72,564.42
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,691.2,522.86
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,634.01,479.0
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,573.61,432.23
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,512.35,383.24
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,448.04,330.5
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,384.11,276.44
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,318.83,220.73
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,251.95,163.62
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,187.11,110.4
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,125.58,66.56
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,66.45,39.4
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,49.34,37.13
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,43.81,32.36
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,35.11,24.61
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,27.19,17.2
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,19.24,4.89
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,9.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,6.4,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,12.37,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,33.76,21.93
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,54.28,40.18
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,79.77,62.45
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,105.05,84.2
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,129.55,104.88
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,169.84,138.16
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,530.89,436.49
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,864.3,679.11
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,898.64,698.49
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,936.8,723.0
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,808.37,630.58
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,651.66,511.01
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,681.31,532.16
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,709.24,550.79
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,718.14,555.4
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,725.0,558.71
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,724.5,557.43
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,722.02,554.86
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,752.87,576.43
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,762.9,583.19
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,727.32,556.31
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,691.23,529.25
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,587.61,450.89
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,491.59,377.32
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,624.97,481.94
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,706.21,543.92
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,528.37,407.8
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,366.36,282.19
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,449.1,346.21
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,483.63,368.11
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,353.49,267.62
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,254.85,194.42
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,267.04,194.95
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,242.1,161.2
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,178.35,108.64
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,121.27,67.51
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,66.9,41.47
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,50.8,38.55
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,44.88,33.33
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,38.88,27.81
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,29.09,18.63
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,19.12,3.17
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,47.29,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,139.01,33.75
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,264.56,206.93
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,387.06,312.75
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,478.52,386.95
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,574.14,460.4
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,644.78,513.12
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,716.21,564.6
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,776.95,605.99
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,837.0,645.78
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,871.19,665.58
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,909.26,687.83
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,730.4,558.02
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,501.13,383.63
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,476.2,364.17
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,428.69,327.32
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,405.76,308.6
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,383.18,290.12
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,490.85,370.44
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,573.97,430.6
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,536.66,401.4
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,500.2,373.55
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,508.16,379.75
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,514.23,384.32
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,671.84,501.28
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,777.6,576.18
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,626.89,466.76
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,486.51,363.07
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,550.96,413.18
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,582.1,435.76
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,526.14,392.51
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,470.07,348.42
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,409.75,300.05
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,351.64,252.03
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,291.77,202.37
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,234.39,154.6
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,177.53,109.18
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,124.85,72.2
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,74.55,47.9
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,59.11,44.74
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,51.52,38.18
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,41.34,29.19
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,30.04,18.88
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,18.61,0.81
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,10.24,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,6.4,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,12.38,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,40.97,27.3
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,67.72,50.98
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,112.99,89.62
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,149.27,120.29
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,180.39,145.9
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,211.7,171.05
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,315.02,254.06
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,402.85,321.97
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,517.99,410.1
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,615.25,482.4
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,601.84,468.23
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,585.36,452.71
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,562.72,435.07
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,560.76,432.24
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,644.29,492.62
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,703.79,534.46
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,684.1,518.74
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,663.26,502.81
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,694.48,525.61
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,738.23,556.11
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,687.1,519.02
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,652.62,493.7
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,621.93,470.8
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,590.87,447.47
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,574.58,436.04
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,555.06,421.86
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,519.61,395.42
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,490.38,372.98
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,425.13,323.34
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,372.23,282.52
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,365.84,274.51
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,339.36,248.08
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,216.81,157.8
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,136.84,104.37
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,119.62,91.06
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,102.99,78.11
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,86.22,65.14
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,71.31,55.71
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,55.44,42.0
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,39.38,27.89
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,25.27,15.09
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,10.71,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,5.55,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,50.65,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,142.03,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,273.03,211.91
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,396.61,320.7
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,488.44,395.75
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,584.63,470.4
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,653.58,521.45
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,723.33,571.06
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,778.1,608.13
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,831.81,643.46
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,865.95,663.34
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,903.9,685.5
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,930.47,699.82
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,953.82,711.93
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,969.01,719.6
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,980.59,725.0
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,983.02,723.08
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,981.67,718.92
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,815.93,605.09
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,634.6,472.04
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,797.19,591.33
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,917.58,669.54
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,889.34,649.43
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,857.91,628.6
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,821.27,604.68
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,781.86,578.8
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,587.79,439.86
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,393.68,294.78
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,403.1,302.65
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,406.82,304.85
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,462.34,346.1
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,473.93,351.34
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,413.14,301.88
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,354.09,252.88
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,293.99,202.67
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,232.8,151.58
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,174.18,104.48
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,119.3,65.87
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,67.18,41.22
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,51.67,38.42
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,44.97,32.6
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,38.17,26.45
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,27.5,16.54
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,15.62,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,37.13,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,112.28,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,238.42,182.98
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,353.6,285.4
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,449.09,364.21
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,549.76,442.42
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,621.96,495.06
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,695.07,545.63
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,753.55,582.56
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,811.21,617.28
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,853.26,640.09
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,893.09,660.42
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,915.6,668.05
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,942.16,677.99
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,958.84,687.58
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,971.95,695.18
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,976.19,696.91
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,976.68,696.5
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,969.94,693.07
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,959.44,687.42
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,676.09,498.51
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,353.75,262.81
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,651.91,487.05
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,863.85,630.66
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,826.81,603.67
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,786.95,577.13
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,657.99,486.15
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,519.69,385.59
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,458.06,341.47
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,394.11,294.67
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,459.29,343.43
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,478.29,353.97
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,417.24,304.39
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,357.41,254.8
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,296.17,203.63
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,236.98,153.95
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,174.15,103.53
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,118.25,64.23
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,64.82,38.99
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,48.73,35.92
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,42.3,30.32
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,35.77,24.4
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,25.87,15.07
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,15.78,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,8.11,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,7.68,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,173.21,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,313.68,239.86
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,444.55,355.81
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,537.15,430.4
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,634.21,504.09
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,702.89,552.85
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,766.47,595.72
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,822.14,631.82
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,876.37,665.8
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,915.8,689.75
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,952.54,711.68
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,979.49,727.49
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,991.5,733.55
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,1004.76,739.64
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,1014.32,743.43
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,1016.92,742.89
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,1015.61,740.08
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,899.86,663.5
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,753.99,560.39
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,681.01,508.02
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,627.23,467.65
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,541.39,405.62
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,476.86,357.78
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,512.96,385.05
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,555.99,415.87
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,660.26,494.28
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,711.34,532.72
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,657.94,493.0
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,603.11,451.89
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,544.85,406.9
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,485.98,360.07
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,424.78,310.22
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,362.77,258.38
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,299.75,205.3
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,238.56,153.57
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,177.34,104.13
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,119.91,63.8
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,64.89,38.43
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,44.42,32.4
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,38.94,27.59
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,33.46,22.54
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,24.28,13.7
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,14.99,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,7.68,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,144.96,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,288.63,219.11
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,421.41,339.47
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,517.07,418.29
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,617.42,496.61
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,686.93,548.14
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,751.12,593.5
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,808.1,631.04
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,863.76,666.37
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,902.94,690.3
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,939.48,712.13
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,965.29,725.03
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,976.28,728.0
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,990.15,734.17
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,1000.34,737.98
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,1002.62,737.16
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,1001.05,734.06
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,991.47,727.01
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,978.09,717.7
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,959.31,703.96
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,936.84,687.94
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,907.32,668.41
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,874.51,646.72
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,836.41,621.67
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,795.47,594.54
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,749.56,563.52
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,701.42,529.13
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,649.21,489.55
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,595.47,447.92
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,538.37,404.27
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,480.66,358.62
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,418.54,307.63
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,357.91,256.59
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,296.27,204.0
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,236.69,153.25
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,176.8,105.01
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,117.15,62.79
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,63.19,37.31
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,46.57,34.07
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,40.83,29.02
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,35.08,23.72
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,24.68,13.72
