Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,14.08,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,7.26,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,65.29,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,232.14,173.16
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,354.78,285.35
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,452.4,366.69
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,556.14,448.3
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,630.21,503.67
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,705.32,557.33
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,766.67,597.74
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,827.32,636.14
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,869.08,660.75
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,902.32,679.06
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,932.02,694.65
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,958.55,707.88
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,974.67,714.16
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,987.16,718.18
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,991.48,717.66
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,991.96,714.94
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,984.36,707.93
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,961.93,691.77
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,948.01,681.36
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,930.12,668.49
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,901.81,650.93
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,870.21,631.27
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,833.72,608.72
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,794.22,583.91
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,748.88,554.48
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,701.29,521.51
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,650.03,483.61
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,597.08,443.5
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,540.04,400.94
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,482.31,356.2
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,421.21,306.68
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,360.15,255.71
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,298.02,203.46
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,237.64,152.47
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,176.22,102.86
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,118.23,62.01
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,63.02,36.47
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,45.98,33.56
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,36.68,25.5
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,31.1,20.37
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,22.24,11.6
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,13.66,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,140.68,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,320.34,237.92
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,458.26,366.46
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,552.45,444.24
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,644.49,516.07
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,714.08,567.32
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,783.82,616.22
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,837.24,650.72
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,889.08,682.98
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,926.69,705.97
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,950.52,719.39
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,975.0,731.85
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,996.12,741.98
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,1008.65,747.05
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,1017.4,749.84
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,1017.54,747.63
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,1013.78,743.15
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,1003.65,736.2
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,989.65,726.91
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,967.26,710.84
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,941.33,692.61
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,910.78,672.42
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,876.98,650.07
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,837.66,622.99
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,795.63,593.99
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,749.51,562.92
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,701.22,528.47
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,647.7,489.0
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,592.95,447.55
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,535.71,402.9
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,477.99,356.52
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,416.46,305.98
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,355.5,254.58
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,293.41,201.96
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,233.43,151.03
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,173.52,102.56
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,117.79,63.3
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,60.44,34.93
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,43.58,31.66
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,38.11,26.81
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,32.66,21.72
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,22.61,11.69
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,12.8,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,15.36,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,207.95,148.61
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,359.12,286.03
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,455.77,367.01
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,557.23,447.84
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,628.99,502.44
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,701.87,555.63
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,760.4,596.63
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,812.33,631.81
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,562.94,444.47
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,237.21,184.29
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,405.46,317.67
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,576.06,445.58
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,783.99,599.41
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,973.2,726.29
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,964.79,716.68
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,964.4,714.11
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,956.87,708.3
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,945.67,700.25
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,615.7,467.84
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,226.07,169.22
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,433.72,329.65
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,613.52,461.45
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,721.08,541.31
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,775.1,580.16
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,730.1,548.94
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,683.01,514.86
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,539.47,406.99
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,401.32,302.25
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,263.26,198.57
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,133.24,99.03
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,270.95,201.35
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,348.37,248.72
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,198.73,139.53
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,98.14,72.89
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,127.5,82.31
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,113.23,60.05
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,60.92,35.12
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,44.28,31.8
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,38.43,26.67
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,32.6,21.29
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,22.16,10.83
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,11.95,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,22.95,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,157.45,108.95
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,278.37,220.79
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,374.12,302.29
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,477.35,386.37
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,550.22,442.82
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,632.87,504.47
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,350.1,284.26
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,29.74,18.74
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,249.46,199.65
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,471.82,371.66
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,488.55,381.27
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,504.04,390.68
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,573.34,441.28
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,619.79,474.6
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,341.35,264.88
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,78.28,56.45
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,304.99,234.98
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,513.63,390.1
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,491.46,371.33
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,469.56,353.87
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,527.35,397.85
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,594.96,447.3
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,515.09,388.04
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,454.99,342.98
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,426.29,321.75
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,398.34,300.86
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,388.43,293.81
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,376.04,284.53
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,327.99,248.56
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,284.04,215.52
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,323.21,242.17
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,335.52,243.68
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,279.37,197.0
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,226.48,153.27
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,170.76,109.71
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,124.54,77.66
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,80.47,54.33
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,63.58,48.59
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,53.68,39.8
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,42.34,29.51
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,25.81,13.24
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,22.71,10.31
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,41.14,27.72
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,70.1,52.43
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,98.43,76.39
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,139.76,110.72
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,169.51,135.08
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,153.93,121.57
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,153.74,120.44
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,138.9,107.92
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,125.5,96.6
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,127.96,98.13
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,130.69,99.85
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,247.52,192.54
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,353.44,273.26
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,262.05,202.04
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,162.98,124.2
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,91.15,67.69
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,25.72,15.21
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,25.72,15.19
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,25.72,15.14
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,121.48,91.57
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,222.55,169.53
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,205.36,155.97
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,188.74,143.29
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,107.25,80.05
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,29.86,18.5
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,20.29,10.83
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,10.75,3.1
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,24.84,14.59
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,38.94,26.08
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,23.15,13.29
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,10.31,2.85
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,13.19,5.28
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,11.53,3.93
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,9.87,2.56
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,7.81,0.86
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,5.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.1,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.23,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.71,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,5.74,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,9.86,2.42
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,16.05,7.78
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,22.25,13.11
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,28.47,18.42
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,34.7,23.68
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,76.49,58.63
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,124.53,98.21
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,123.13,96.72
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,122.57,95.99
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,96.08,73.88
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,72.31,54.12
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,87.41,66.36
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,102.76,78.69
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,93.44,70.84
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,84.44,63.32
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,83.54,62.52
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,82.65,61.75
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,142.99,110.13
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,204.88,158.76
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,127.74,97.56
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,55.72,39.68
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,92.48,69.24
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,130.22,99.17
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,70.74,51.69
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,13.25,5.16
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,45.24,31.26
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,77.39,57.35
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,102.15,77.56
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,126.65,97.6
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,106.68,81.7
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,87.04,65.97
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,101.28,77.75
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,114.37,88.55
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,98.7,75.99
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,83.43,63.65
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,67.91,50.96
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,53.1,40.55
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,39.45,28.4
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,25.63,15.99
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,14.43,4.53
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.82,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.64,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.28,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,4.92,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.16,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,7.4,0.64
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,28.9,18.81
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,50.53,36.84
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,78.27,59.79
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,108.41,84.42
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,131.82,103.11
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,155.27,121.59
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,139.74,108.51
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,125.31,96.47
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,158.83,123.06
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,192.52,149.32
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,239.85,186.59
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,306.9,238.37
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,287.9,222.71
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,253.18,195.35
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,234.42,180.74
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,216.39,166.64
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,203.76,156.85
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,191.5,147.34
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,127.55,97.08
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,66.54,48.37
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,150.01,115.58
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,239.5,185.87
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,138.33,106.19
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,48.93,34.42
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,109.61,83.67
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,168.8,130.81
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,202.61,152.38
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,208.95,148.92
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,164.79,113.97
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,126.62,86.77
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,87.47,62.17
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,64.33,50.22
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,52.19,39.37
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,38.87,27.17
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,22.92,9.97
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,6.83,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,163.73,99.47
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,293.54,236.02
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,383.4,315.11
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,479.89,394.97
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,354.48,293.95
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,199.05,162.98
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,108.76,87.28
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,33.05,22.28
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,118.13,93.78
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,235.14,188.69
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,200.09,159.06
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,185.44,146.18
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,261.72,206.94
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,320.15,252.22
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,234.69,183.79
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,143.16,109.99
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,115.33,87.77
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,88.79,66.44
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,91.38,68.51
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,93.96,70.55
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,95.21,71.54
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,96.45,72.54
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,82.58,61.42
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,69.08,50.57
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,39.84,26.91
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,10.76,3.17
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,11.58,3.88
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,54.78,39.44
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,98.22,75.07
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,145.18,112.98
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,184.59,144.06
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,162.73,126.39
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,141.6,109.36
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,120.29,92.23
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,99.87,75.99
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,79.27,60.11
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,62.73,49.03
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,48.12,35.92
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,32.06,21.38
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,18.35,6.32
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.27,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,162.55,91.62
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,317.16,253.15
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,413.53,337.06
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,515.8,420.56
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,283.0,235.23
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.4,0.59
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,5.76,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,12.78,5.07
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,21.48,12.31
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,44.32,31.18
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,67.29,49.86
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,152.92,119.69
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,244.43,192.26
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,137.76,106.64
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.31
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,64.04,46.59
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,84.4,62.96
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,166.24,128.34
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,250.74,194.0
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,395.07,306.28
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,498.36,384.14
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,355.45,274.57
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,199.59,152.91
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,128.32,97.38
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,60.68,43.48
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,98.63,74.04
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,136.95,104.61
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,139.59,107.05
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,141.97,109.37
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,103.81,79.03
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,66.42,48.95
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,89.46,68.03
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,111.08,85.9
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,133.05,91.75
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,119.08,70.64
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,70.94,45.2
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,52.3,39.81
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,41.68,30.24
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,33.11,22.11
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,16.68,4.62
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,5.33,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,10.69,3.03
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,17.71,9.19
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,24.74,15.32
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,31.79,21.41
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,38.86,27.43
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,77.63,59.99
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,121.3,96.0
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,118.68,93.53
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,117.07,91.94
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,83.97,64.41
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,55.59,40.78
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,83.4,63.68
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,113.21,87.96
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,157.26,123.59
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,201.96,159.14
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,190.73,149.83
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,180.0,141.06
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,180.03,141.02
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,180.11,141.04
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,217.96,171.52
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,255.14,201.14
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,280.14,220.98
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,289.48,228.52
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,257.23,202.96
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,217.59,171.49
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,210.93,166.08
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,204.16,160.55
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,173.78,136.34
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,145.01,113.38
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,93.23,71.47
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,42.22,29.56
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,61.39,45.71
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,79.9,61.35
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,69.12,52.48
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,58.44,43.62
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,47.89,34.81
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,37.22,27.11
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,26.84,17.72
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,16.48,8.29
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.22,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
