Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.7
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,9.05,2.1
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,10.71,3.49
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,13.19,5.58
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,15.68,7.66
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,18.59,10.06
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,21.5,12.44
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,38.11,26.31
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,54.79,40.13
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,64.42,48.03
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,74.06,55.91
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,69.47,52.06
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,64.88,48.23
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,65.73,48.79
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,66.57,49.37
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,57.38,41.8
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,48.19,34.25
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,99.37,76.13
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,152.34,118.82
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,119.49,92.32
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,87.62,66.5
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,75.29,56.54
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,63.14,46.66
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,47.69,33.99
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,32.28,21.29
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,58.91,43.5
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,85.4,65.57
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,54.29,39.87
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,23.1,13.83
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,19.78,11.08
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,16.47,8.29
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,13.16,5.5
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,9.86,3.04
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,6.98,0.44
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.05,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,77.96,26.0
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,156.83,124.24
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,216.33,178.74
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,277.56,232.1
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,327.95,275.01
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,379.32,317.26
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,424.89,352.73
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,470.32,386.95
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,285.51,235.66
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,93.98,73.22
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,346.81,284.38
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,598.09,477.78
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,656.93,519.7
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,736.48,576.44
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,733.2,570.66
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,727.58,564.09
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,847.0,651.99
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,941.32,714.99
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,752.78,580.14
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,538.51,417.88
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,606.51,471.61
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,664.63,515.37
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,605.61,470.77
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,562.38,437.8
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,541.18,422.63
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,517.92,405.42
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,468.17,367.23
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,421.17,330.71
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,411.59,322.73
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,399.84,311.41
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,349.42,269.71
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,300.97,229.0
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,253.91,189.09
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,208.55,150.45
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,162.12,111.74
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,117.89,77.71
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,76.17,52.23
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,54.44,42.13
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,42.38,31.22
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,29.94,19.63
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,15.11,1.74
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,8.64,1.76
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,9.88,2.8
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,30.99,20.7
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,52.21,38.42
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,88.88,68.69
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,128.81,101.05
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,116.91,90.88
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,105.86,81.57
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,196.72,155.23
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,312.52,245.62
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,290.34,227.33
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,250.63,195.99
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,298.99,233.42
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,327.74,255.03
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,244.96,190.54
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,157.9,121.74
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,286.41,224.19
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,413.24,320.72
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,383.96,297.78
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,345.22,268.36
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,304.34,236.88
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,266.32,207.4
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,398.45,310.48
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,467.09,357.57
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,405.76,305.84
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,346.97,255.7
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,286.87,203.93
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,226.61,152.02
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,169.1,104.31
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,115.92,65.1
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,64.62,37.81
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,43.07,31.92
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,35.97,25.43
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,28.8,18.44
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,14.16,0.4
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,176.62,24.93
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,354.13,282.99
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,452.52,374.61
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,557.29,462.93
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,630.88,522.24
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,706.0,579.76
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,755.5,614.44
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,810.28,651.7
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,852.24,679.04
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,891.86,704.06
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,918.89,719.63
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,942.76,732.87
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,958.52,740.04
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,970.72,744.83
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,961.69,735.14
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,960.28,731.09
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,953.03,724.55
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,942.13,715.75
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,925.72,702.46
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,905.73,686.95
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,878.09,667.32
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,847.28,645.63
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,810.64,620.3
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,771.34,593.08
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,727.11,562.22
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,680.8,527.76
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,630.04,489.22
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,580.64,450.6
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,433.88,337.41
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,306.55,238.76
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,329.2,253.73
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,322.59,242.01
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,266.57,194.62
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,217.83,153.33
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,166.77,111.02
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,119.08,74.98
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,74.25,48.77
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,51.95,39.75
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,41.13,29.95
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,30.05,19.47
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,15.15,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,114.05,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,228.99,180.02
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,304.48,251.47
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,384.98,321.21
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,452.96,377.36
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,523.55,432.36
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,550.15,450.7
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,574.04,465.86
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,719.46,571.52
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,861.09,666.22
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,891.27,680.16
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,918.58,693.18
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,929.95,695.93
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,944.69,701.05
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,949.46,700.55
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,950.6,697.98
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,944.9,693.52
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,935.56,686.98
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,918.06,675.01
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,897.17,661.02
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,870.06,644.26
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,839.89,625.44
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,804.13,601.62
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,765.77,575.91
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,722.11,545.91
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,676.54,513.33
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,590.7,450.95
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,505.69,388.05
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,448.39,344.21
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,395.03,302.38
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,374.61,283.25
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,344.65,254.12
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,286.11,204.27
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,230.51,156.94
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,174.59,111.8
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,124.62,75.54
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,77.15,49.36
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,52.28,39.84
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,42.0,30.54
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,31.56,20.55
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,15.92,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,142.12,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,291.18,227.67
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,392.27,322.72
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,503.02,415.23
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,581.9,478.8
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,662.34,540.61
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,725.39,585.8
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,787.9,628.87
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,831.54,657.51
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,873.1,684.08
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,898.62,698.82
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,928.41,716.51
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,945.7,725.0
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,959.48,731.2
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,965.26,732.43
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,967.31,731.36
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,960.41,724.06
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,949.8,714.54
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,928.45,698.0
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,913.71,686.22
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,885.5,666.36
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,854.12,644.53
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,817.96,618.57
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,779.03,590.76
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,734.12,559.84
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,687.14,525.42
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,636.57,487.32
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,584.58,447.22
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,530.24,404.07
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,472.97,357.57
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,413.06,307.91
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,353.85,257.5
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,293.04,205.38
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,234.39,154.93
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,174.97,105.8
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,119.41,64.85
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,63.31,34.35
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,39.45,28.48
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,32.55,22.21
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,25.6,15.38
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.56,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,197.8,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,408.27,315.23
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,508.04,413.61
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,613.05,501.3
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,685.94,558.74
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,759.78,613.23
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,804.53,642.34
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,857.17,675.53
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,897.11,699.01
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,934.64,719.87
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,960.64,731.21
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,983.4,740.04
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,997.73,743.66
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,1008.32,744.87
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,1010.94,741.69
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,1009.63,736.25
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,1000.81,729.11
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,988.07,719.72
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,967.87,704.39
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,944.01,686.97
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,914.55,667.46
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,881.71,645.85
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,844.05,620.46
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,803.45,593.11
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,756.87,562.25
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,708.02,528.47
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,655.26,490.06
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,600.98,449.54
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,543.87,405.77
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,486.06,360.07
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,424.61,310.28
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,363.64,259.39
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,301.1,206.72
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,238.24,153.55
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,176.36,103.03
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,118.34,60.78
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,62.91,32.0
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,37.18,26.15
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,31.21,20.75
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,25.28,14.82
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,12.34,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,189.69,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,382.85,290.97
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,484.66,392.06
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,591.64,480.62
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,667.32,540.26
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,744.01,597.22
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,800.16,635.38
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,855.06,670.91
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,895.33,694.86
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,922.48,708.96
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,949.92,721.48
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,974.16,731.36
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,988.72,740.69
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,999.64,747.29
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,1001.88,747.84
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,1000.26,745.69
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,992.68,740.46
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,981.23,732.82
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,963.07,719.67
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,941.14,704.1
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,912.93,685.19
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,881.32,663.98
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,842.95,638.05
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,801.72,610.01
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,756.4,578.68
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,708.77,544.09
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,656.04,504.18
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,601.85,462.16
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,544.66,417.16
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,486.79,370.21
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,425.39,318.53
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,364.59,266.03
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,301.03,210.97
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,240.25,158.07
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,178.47,106.74
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,120.66,63.85
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,65.46,34.38
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,38.89,27.96
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,32.54,22.19
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,26.23,15.79
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,11.78,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,142.5,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,360.73,270.43
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,464.54,375.81
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,575.81,468.71
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,368.27,306.24
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,82.18,63.52
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,191.59,157.14
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,311.19,256.06
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,438.14,359.24
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,548.99,446.85
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,570.5,460.26
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,590.24,472.45
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,492.07,393.35
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,413.63,328.49
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,391.15,309.94
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,389.32,307.15
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,721.91,570.85
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,972.5,752.02
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,951.77,734.33
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,927.55,715.75
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,898.53,694.79
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,866.3,671.62
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,827.89,642.95
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,786.78,612.36
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,741.17,579.26
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,693.51,542.9
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,641.34,500.97
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,587.93,457.36
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,530.74,410.65
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,473.23,362.56
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,413.21,311.51
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,353.61,259.75
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,291.75,206.04
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,232.35,154.4
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,173.2,105.33
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,116.24,62.98
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,64.68,34.88
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,39.37,28.22
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,32.86,22.26
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,26.39,15.66
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,13.02,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,47.0,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,148.99,105.85
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,249.55,200.28
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,375.38,306.13
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,454.63,372.87
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,537.36,439.96
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,609.66,497.1
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,691.58,560.58
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,741.53,597.9
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,789.82,633.59
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,834.49,666.24
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,876.61,696.83
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,627.43,506.1
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,321.12,257.4
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,333.98,267.79
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,346.59,277.39
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,323.82,258.41
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,301.94,240.25
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,327.26,260.04
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,351.46,278.69
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,298.71,236.41
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,234.5,184.88
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,260.11,205.54
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,270.49,213.98
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,326.28,259.74
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,386.37,307.88
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,369.21,294.32
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,350.85,279.7
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,294.54,234.74
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,238.09,189.56
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,219.18,173.99
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,199.7,157.6
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,174.66,136.93
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,150.43,116.83
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,155.88,108.41
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,121.52,68.79
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,68.46,38.5
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,41.13,30.64
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,33.49,23.5
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,25.73,15.57
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
