Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,159.19,129.72
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,137.64,111.5
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,163.9,120.2
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,148.58,91.89
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,91.11,50.68
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,43.61,34.26
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,31.56,22.85
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,24.08,14.49
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,11.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,13.66,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,216.28,149.35
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,384.09,322.81
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,478.44,407.31
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,576.34,489.95
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,384.52,332.12
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,112.7,93.51
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,118.32,98.44
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,124.31,103.11
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,534.61,457.33
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,889.74,727.88
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,566.31,474.1
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,168.33,138.17
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,171.5,141.13
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,174.89,143.49
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,162.88,133.1
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,151.55,123.34
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,151.7,123.17
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,151.96,123.09
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,173.32,141.05
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,194.36,158.62
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,259.94,213.56
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,309.72,254.75
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,203.57,166.91
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,100.89,80.38
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,103.86,82.95
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,106.81,85.4
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,103.2,82.5
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,99.61,79.63
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,266.95,217.58
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,373.22,295.04
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,313.59,240.85
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,256.51,188.8
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,198.63,136.74
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,144.73,90.84
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,92.49,53.47
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,48.09,32.26
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,34.76,25.25
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.61,16.3
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,13.14,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,93.7,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,266.94,174.9
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,409.41,337.21
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,501.18,420.54
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,596.9,502.27
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,662.71,556.98
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,728.84,609.83
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,771.55,641.65
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,819.79,676.74
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,522.95,439.81
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,141.35,113.88
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,152.21,122.89
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,163.17,131.57
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,96.92,75.99
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,40.6,28.53
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,41.86,29.55
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,43.11,30.57
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,221.58,180.49
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,425.07,343.92
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,494.43,400.7
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,574.51,464.67
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,566.95,457.73
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,557.0,449.14
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,429.74,346.43
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,290.48,232.95
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,290.46,233.0
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,288.63,231.18
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,285.94,229.23
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,272.26,218.16
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,184.25,146.66
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,110.22,86.57
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,98.84,77.52
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,87.59,68.41
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,75.26,58.13
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,63.08,47.86
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,71.76,45.52
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,47.84,30.23
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,33.5,23.39
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,25.71,15.09
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,12.68,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,96.85,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,271.5,173.08
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,418.28,347.69
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,509.43,431.0
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,604.72,511.86
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,672.52,566.99
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,734.24,614.75
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,784.52,651.0
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,833.07,684.46
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,868.14,705.41
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,900.49,723.71
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,921.52,734.64
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,939.25,743.08
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,948.2,745.23
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,953.54,744.94
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,940.3,731.32
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,933.98,722.84
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,922.35,711.3
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,907.08,697.48
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,883.03,677.86
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,855.73,656.08
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,822.48,629.02
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,786.43,600.11
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,744.48,571.32
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,700.33,540.2
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,652.51,504.21
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,603.21,466.31
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,551.89,427.14
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,496.83,383.8
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,437.38,335.88
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,378.96,286.95
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,319.15,235.52
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,261.47,184.95
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,202.46,133.85
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,147.82,88.84
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,91.81,49.29
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,45.35,27.32
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,30.59,21.13
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,23.98,13.96
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.8,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,55.11,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,219.01,129.28
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,356.43,291.23
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,451.43,376.2
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,550.46,458.97
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,626.32,519.76
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,702.88,578.34
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,755.12,616.84
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,806.01,653.27
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,845.4,679.31
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,876.2,698.58
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,899.26,712.56
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,919.08,724.17
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,931.92,730.83
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,941.17,735.07
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,938.96,732.48
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,933.12,727.6
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,918.63,715.42
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,910.17,707.78
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,886.11,690.77
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,858.78,671.57
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,826.26,648.68
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,790.86,623.76
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,749.06,593.44
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,705.0,560.82
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,656.97,523.12
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,607.36,483.38
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,553.72,440.38
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,499.37,395.5
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,441.45,345.78
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,383.01,294.48
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,322.88,241.28
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,264.74,189.05
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,205.2,136.7
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,149.82,90.36
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,95.95,51.96
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,46.13,26.94
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,30.21,20.78
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,24.0,14.02
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,9.39,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,199.6,113.23
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,370.52,307.5
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,466.08,394.03
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,565.97,477.63
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,633.75,530.46
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,701.81,580.3
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,754.55,617.29
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,805.95,651.71
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,483.7,402.62
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,94.9,75.16
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,124.9,100.85
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,155.27,125.72
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,166.29,134.37
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,177.33,143.04
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,182.3,146.85
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,187.33,150.75
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,178.08,142.7
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,169.31,135.14
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,186.35,149.09
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,203.04,162.6
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,207.05,165.54
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,210.85,168.35
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,255.56,204.74
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,285.06,228.45
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,262.81,210.26
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,241.51,193.03
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,245.66,196.73
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,253.97,203.26
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,170.29,135.7
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,99.26,77.95
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,88.88,69.7
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,78.62,61.34
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,67.65,52.15
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,56.81,42.94
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,71.18,45.95
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,55.57,35.44
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,37.21,27.09
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,28.26,17.77
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,13.29,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.57,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,13.17,5.5
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,21.85,13.44
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,30.56,21.32
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,38.87,28.77
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,47.2,36.11
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,55.75,43.53
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,64.8,51.27
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,80.37,64.56
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,95.98,77.71
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,101.41,82.17
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,106.93,86.7
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,124.95,101.64
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,143.01,116.43
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,195.6,160.88
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,267.53,220.22
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,222.08,181.79
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,197.28,160.62
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,200.72,163.44
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,204.09,166.16
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,202.61,164.62
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,201.13,163.13
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,173.57,140.39
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,147.31,118.68
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,132.61,106.46
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,118.29,94.5
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,124.23,99.65
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,130.06,104.7
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,113.66,91.17
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,97.59,77.85
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,87.23,69.26
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,76.99,60.68
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,132.48,97.59
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,152.52,102.07
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,103.33,65.83
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,61.84,42.07
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,41.57,31.26
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,30.01,19.51
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,15.15,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,179.37,84.97
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,342.84,280.65
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,439.69,369.58
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,540.75,455.96
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,617.51,519.82
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,695.05,581.89
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,747.76,621.86
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,799.21,659.71
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,839.47,687.11
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,871.58,707.86
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,519.75,433.0
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,102.03,80.16
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,109.61,86.28
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,117.19,92.06
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,122.84,96.39
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,128.5,100.73
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,166.28,131.52
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,204.16,162.01
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,259.65,207.09
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,298.17,238.2
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,214.57,170.25
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,129.02,100.18
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,132.39,103.05
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,135.74,105.87
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,198.51,157.2
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,250.55,198.97
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,223.24,176.9
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,197.51,156.17
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,130.88,102.23
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,74.81,56.52
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,67.63,50.83
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,60.51,45.11
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,129.06,89.44
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,152.28,93.26
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,99.12,54.64
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,53.08,30.61
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,33.41,23.18
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,26.49,15.97
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,13.03,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,187.66,77.07
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,365.44,288.94
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,459.48,373.52
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,558.12,455.01
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,625.16,508.52
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,692.73,560.0
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,745.46,598.9
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,797.02,635.89
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,831.19,660.03
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,856.63,677.55
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,525.29,425.61
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,121.17,93.46
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,167.59,131.38
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,214.42,168.64
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,262.75,206.89
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,291.77,229.64
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,346.6,272.88
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,417.19,327.11
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,453.86,355.86
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,487.28,381.84
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,499.1,390.33
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,492.56,385.25
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,465.3,364.06
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,438.2,342.98
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,542.39,425.47
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,610.39,476.74
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,557.23,433.41
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,503.39,389.18
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,446.54,341.58
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,389.84,292.96
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,330.25,241.58
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,272.63,191.18
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,213.51,140.35
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,158.03,94.61
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,101.23,53.95
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,53.68,29.56
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,31.85,21.68
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,24.82,14.57
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,12.17,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,53.61,17.31
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,113.49,94.39
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,158.71,139.1
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,203.05,181.2
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,240.05,215.98
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,277.06,249.96
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,305.98,275.22
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,334.46,299.48
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,359.03,319.97
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,383.22,339.79
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,404.74,356.95
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,425.56,373.31
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,530.82,464.66
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,614.3,536.15
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,641.78,557.83
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,686.71,593.29
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,634.98,549.03
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,602.49,520.4
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,553.5,477.59
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,489.33,422.29
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,465.38,401.67
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,441.74,381.18
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,500.19,432.65
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,547.28,473.21
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,537.62,465.12
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,526.3,454.91
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,482.5,415.88
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,438.01,375.56
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,427.4,362.37
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,402.66,334.36
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,341.41,275.4
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,282.08,217.72
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,221.56,160.01
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,164.69,108.17
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,105.64,61.28
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,55.84,32.83
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,31.94,23.75
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,24.87,16.14
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,12.17,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,218.09,74.33
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,424.79,359.34
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,522.01,455.47
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,622.73,544.94
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,692.21,605.27
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,761.76,662.85
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,813.0,702.22
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,862.57,738.82
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,898.54,763.75
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,931.74,786.04
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,943.05,790.81
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,961.48,801.25
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,971.63,807.29
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,978.11,810.79
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,975.92,806.25
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,969.95,799.18
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,864.97,717.97
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,734.09,615.09
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,713.99,598.22
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,692.04,579.17
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,699.58,584.55
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,696.2,581.14
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,722.07,602.68
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,733.11,611.7
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,630.38,526.35
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,529.66,442.53
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,481.43,402.08
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,429.35,357.48
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,428.54,352.88
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,405.7,327.17
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,343.9,270.08
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,283.9,213.8
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,222.27,156.58
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,164.57,105.18
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,108.05,61.45
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,58.24,33.53
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,33.0,24.59
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,24.0,15.37
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,11.73,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
