Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,35.5,188.6,49.29
2016,12,20,8,0,375.0,32.0,0.1,1.0,71.0,374.09,302.21
2016,12,20,8,15,465.5,40.5,0.2,1.5,115.0,468.86,388.91
2016,12,20,8,30,556.0,49.0,0.3,2.0,159.0,568.75,471.37
2016,12,20,8,45,611.0,55.0,0.45,3.0,204.5,638.51,526.5
2016,12,20,9,0,666.0,61.0,0.6,4.0,250.0,709.09,579.86
2016,12,20,9,15,703.0,65.5,0.75,4.5,293.5,754.91,613.87
2016,12,20,9,30,740.0,70.0,0.9,5.0,337.0,806.53,651.3
2016,12,20,9,45,764.0,73.5,1.05,6.0,376.0,842.8,675.49
2016,12,20,10,0,788.0,77.0,1.2,7.0,415.0,876.49,697.47
2016,12,20,10,15,806.0,79.5,1.3,7.5,448.5,900.28,712.62
2016,12,20,10,30,824.0,82.0,1.4,8.0,482.0,920.88,725.57
2016,12,20,10,45,440.0,155.5,1.55,8.5,370.5,635.83,516.76
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,290.99,238.17
2016,12,20,11,15,56.5,237.5,1.8,9.5,268.5,297.17,244.1
2016,12,20,11,30,57.0,246.0,1.9,10.0,278.0,303.27,248.3
2016,12,20,11,45,94.0,260.0,2.05,10.5,314.5,349.0,285.56
2016,12,20,12,0,131.0,274.0,2.2,11.0,351.0,410.9,334.57
2016,12,20,12,15,130.0,276.0,2.25,11.0,353.0,404.83,329.25
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,398.44,324.08
2016,12,20,12,45,503.0,182.0,2.35,11.5,476.5,621.44,504.81
2016,12,20,13,0,877.0,86.0,2.4,12.0,598.0,782.64,625.47
2016,12,20,13,15,872.0,85.5,2.4,12.0,585.5,743.12,595.37
2016,12,20,13,30,867.0,85.0,2.4,12.0,573.0,701.38,564.8
2016,12,20,13,45,860.0,83.0,2.45,12.5,553.5,659.05,530.9
2016,12,20,14,0,853.0,81.0,2.5,13.0,534.0,609.95,491.23
2016,12,20,14,15,841.0,79.5,2.45,13.0,506.5,557.24,448.29
2016,12,20,14,30,829.0,78.0,2.4,13.0,479.0,503.87,403.66
2016,12,20,14,45,420.0,116.5,2.4,13.0,319.0,306.26,246.09
2016,12,20,15,0,11.0,155.0,2.4,13.0,159.0,134.35,107.93
2016,12,20,15,15,7.5,141.0,2.2,12.5,144.0,119.98,96.56
2016,12,20,15,30,4.0,127.0,2.0,12.0,129.0,106.16,85.29
2016,12,20,15,45,2.0,111.0,1.8,12.0,112.0,91.58,73.07
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,77.42,61.1
2016,12,20,16,15,261.5,73.0,1.5,11.0,124.0,85.06,56.84
2016,12,20,16,30,523.0,51.0,1.4,10.0,153.0,58.56,33.98
2016,12,20,16,45,433.5,41.5,1.35,9.5,110.0,33.71,24.41
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,26.37,16.88
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,12.94,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,16.0,3.25,5.0,35.0,186.61,34.73
2016,12,21,8,0,372.0,32.0,3.6,6.0,70.0,371.32,301.79
2016,12,21,8,15,463.5,40.5,3.55,6.5,114.0,466.79,393.64
2016,12,21,8,30,555.0,49.0,3.5,7.0,158.0,567.42,480.12
2016,12,21,8,45,613.0,54.5,3.5,8.0,203.5,639.04,538.36
2016,12,21,9,0,671.0,60.0,3.5,9.0,249.0,711.62,594.25
2016,12,21,9,15,707.5,64.5,3.7,9.5,292.5,757.32,628.88
2016,12,21,9,30,744.0,69.0,3.9,10.0,336.0,808.62,666.72
2016,12,21,9,45,770.0,72.0,4.1,11.0,375.5,846.26,692.0
2016,12,21,10,0,796.0,75.0,4.3,12.0,415.0,881.36,715.21
2016,12,21,10,15,814.0,77.0,4.3,12.5,449.0,904.65,729.29
2016,12,21,10,30,832.0,79.0,4.3,13.0,483.0,924.75,740.98
2016,12,21,10,45,843.5,81.0,4.35,14.0,510.0,935.22,744.68
2016,12,21,11,0,855.0,83.0,4.4,15.0,537.0,942.14,745.99
2016,12,21,11,15,544.0,171.0,4.4,15.0,464.0,739.57,596.03
2016,12,21,11,30,233.0,259.0,4.4,15.0,391.0,502.11,406.89
2016,12,21,11,45,310.5,250.5,4.4,15.5,430.0,573.75,463.77
2016,12,21,12,0,388.0,242.0,4.4,16.0,469.0,622.11,500.85
2016,12,21,12,15,299.0,260.0,4.4,16.0,435.5,551.29,443.72
2016,12,21,12,30,210.0,278.0,4.4,16.0,402.0,466.68,376.1
2016,12,21,12,45,547.0,181.5,4.4,16.5,501.5,657.15,529.32
2016,12,21,13,0,884.0,85.0,4.4,17.0,601.0,788.08,627.65
2016,12,21,13,15,879.0,84.5,4.35,17.0,589.0,748.39,597.55
2016,12,21,13,30,874.0,84.0,4.3,17.0,577.0,706.46,566.38
2016,12,21,13,45,865.0,83.0,4.25,17.5,556.5,663.69,531.32
2016,12,21,14,0,856.0,82.0,4.2,18.0,536.0,614.28,490.86
2016,12,21,14,15,843.5,80.5,4.1,18.0,509.0,561.17,447.54
2016,12,21,14,30,831.0,79.0,4.0,18.0,482.0,507.44,402.65
2016,12,21,14,45,808.5,78.0,3.9,18.0,447.0,449.34,353.25
2016,12,21,15,0,786.0,77.0,3.8,18.0,412.0,392.2,303.44
2016,12,21,15,15,760.0,73.5,3.4,17.5,373.0,332.75,251.1
2016,12,21,15,30,734.0,70.0,3.0,17.0,334.0,275.33,199.73
2016,12,21,15,45,696.5,65.5,2.7,16.5,290.5,216.78,148.14
2016,12,21,16,0,659.0,61.0,2.4,16.0,247.0,159.88,99.78
2016,12,21,16,15,602.0,55.0,2.2,15.0,201.5,105.95,59.34
2016,12,21,16,30,545.0,49.0,2.0,14.0,156.0,58.82,32.6
2016,12,21,16,45,453.5,40.5,1.85,13.5,112.5,32.91,23.29
2016,12,21,17,0,362.0,32.0,1.7,13.0,69.0,26.38,16.64
2016,12,21,17,15,181.0,16.0,1.75,12.5,34.5,12.93,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,171.73,18.39
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,340.6,276.07
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.5,437.71,370.18
2016,12,22,8,30,518.0,52.0,4.7,8.0,153.0,540.16,459.63
2016,12,22,8,45,579.5,58.0,4.9,8.5,198.5,614.73,522.92
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,690.4,584.53
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.0,743.21,624.79
2016,12,22,9,30,717.0,73.0,5.0,10.0,330.0,794.93,662.71
2016,12,22,9,45,743.5,76.5,5.0,11.0,369.5,826.86,683.29
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,862.93,706.49
2016,12,22,10,15,788.5,82.5,4.85,12.5,442.5,887.32,720.76
2016,12,22,10,30,807.0,85.0,4.7,13.0,476.0,908.58,732.48
2016,12,22,10,45,820.0,87.0,4.6,13.5,503.0,920.59,737.67
2016,12,22,11,0,833.0,89.0,4.5,14.0,530.0,929.12,740.41
2016,12,22,11,15,841.5,90.0,4.4,14.0,550.0,928.56,738.1
2016,12,22,11,30,850.0,91.0,4.3,14.0,570.0,924.41,733.43
2016,12,22,11,45,872.5,85.0,4.2,14.5,585.5,911.11,721.17
2016,12,22,12,0,895.0,79.0,4.1,15.0,601.0,904.04,713.85
2016,12,22,12,15,896.0,79.0,4.0,15.0,605.0,881.33,696.73
2016,12,22,12,30,897.0,79.0,3.9,15.0,609.0,855.38,677.5
2016,12,22,12,45,892.5,80.0,3.85,15.5,604.5,822.98,652.7
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,787.86,626.03
2016,12,22,13,15,883.5,80.5,3.75,16.0,588.0,748.55,597.44
2016,12,22,13,30,879.0,80.0,3.7,16.0,576.0,706.92,566.92
2016,12,22,13,45,869.0,79.5,3.65,16.5,555.5,659.6,528.71
2016,12,22,14,0,859.0,79.0,3.6,17.0,535.0,610.86,488.8
2016,12,22,14,15,847.0,77.5,3.55,16.5,508.0,561.48,449.25
2016,12,22,14,30,835.0,76.0,3.5,16.0,481.0,507.92,405.3
2016,12,22,14,45,812.0,75.5,3.45,16.0,447.0,449.97,355.91
2016,12,22,15,0,789.0,75.0,3.4,16.0,413.0,393.0,306.08
2016,12,22,15,15,764.0,71.5,3.1,15.5,373.5,333.73,253.65
2016,12,22,15,30,739.0,68.0,2.8,15.0,334.0,276.37,202.02
2016,12,22,15,45,699.5,64.5,2.55,15.0,290.5,217.98,149.96
2016,12,22,16,0,660.0,61.0,2.3,15.0,247.0,161.46,101.46
2016,12,22,16,15,603.5,55.0,2.1,14.0,202.0,107.41,60.56
2016,12,22,16,30,547.0,49.0,1.9,13.0,157.0,60.1,33.21
2016,12,22,16,45,452.5,40.5,1.7,12.5,113.5,32.86,23.38
2016,12,22,17,0,358.0,32.0,1.5,12.0,70.0,26.32,16.75
2016,12,22,17,15,179.0,16.0,1.55,11.5,35.0,12.9,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,7.39,0.63
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,10.68,3.56
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,13.98,6.48
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,17.29,9.36
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,20.6,12.21
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,23.92,15.01
2016,12,23,9,45,0.0,32.5,3.95,13.5,32.5,26.83,17.44
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,29.74,19.84
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,32.24,21.87
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,34.75,23.88
2016,12,23,10,45,0.0,31.5,4.0,16.0,31.5,26.05,16.38
2016,12,23,11,0,0.0,21.0,4.0,17.0,21.0,17.35,8.96
2016,12,23,11,15,5.0,108.0,4.05,17.0,111.0,95.97,74.71
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,184.79,147.37
2016,12,23,11,45,30.5,224.0,4.15,17.5,242.0,249.53,199.66
2016,12,23,12,0,51.0,253.0,4.2,18.0,283.0,297.53,237.77
2016,12,23,12,15,29.5,225.0,4.2,18.0,242.5,243.55,193.96
2016,12,23,12,30,8.0,197.0,4.2,18.0,202.0,180.03,142.3
2016,12,23,12,45,44.0,231.5,4.2,18.5,257.5,256.34,204.37
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,317.32,252.8
2016,12,23,13,15,44.5,230.5,4.15,19.0,256.5,248.6,197.47
2016,12,23,13,30,9.0,195.0,4.1,19.0,200.0,175.14,137.99
2016,12,23,13,45,4.5,177.0,4.1,19.5,179.5,154.76,121.43
2016,12,23,14,0,0.0,159.0,4.1,20.0,159.0,135.23,105.49
2016,12,23,14,15,0.0,149.0,3.95,20.0,149.0,126.07,98.23
2016,12,23,14,30,0.0,139.0,3.8,20.0,139.0,117.05,91.06
2016,12,23,14,45,0.0,118.5,3.65,20.0,118.5,99.13,76.58
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,81.57,62.29
2016,12,23,15,15,0.0,88.5,3.05,20.0,88.5,73.49,55.75
2016,12,23,15,30,0.0,79.0,2.6,20.0,79.0,65.49,49.22
2016,12,23,15,45,260.5,81.0,2.2,20.0,155.0,131.86,94.23
2016,12,23,16,0,521.0,83.0,1.8,20.0,231.0,159.61,104.07
2016,12,23,16,15,462.0,74.0,1.55,19.0,187.5,110.74,67.7
2016,12,23,16,30,403.0,65.0,1.3,18.0,144.0,66.52,40.66
2016,12,23,16,45,313.5,52.0,1.1,17.5,103.5,39.75,28.82
2016,12,23,17,0,224.0,39.0,0.9,17.0,63.0,30.02,19.52
2016,12,23,17,15,112.0,19.5,0.9,16.5,31.5,15.13,0.91
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.5,17.0,2.75,17.5,30.0,141.67,0.0
2016,12,24,8,0,261.0,34.0,3.0,18.0,60.0,287.83,221.39
2016,12,24,8,15,354.5,45.0,3.1,18.5,101.0,383.84,310.77
2016,12,24,8,30,448.0,56.0,3.2,19.0,142.0,485.98,395.69
2016,12,24,8,45,510.0,63.5,3.3,19.5,186.0,561.4,456.28
2016,12,24,9,0,572.0,71.0,3.4,20.0,230.0,638.03,515.19
2016,12,24,9,15,612.5,76.0,3.6,20.0,272.0,692.66,556.75
2016,12,24,9,30,653.0,81.0,3.8,20.0,314.0,746.38,596.57
2016,12,24,9,45,686.5,83.5,4.0,20.5,353.0,788.84,626.06
2016,12,24,10,0,720.0,86.0,4.2,21.0,392.0,829.31,653.59
2016,12,24,10,15,443.5,152.0,4.35,21.5,345.0,640.89,511.41
2016,12,24,10,30,167.0,218.0,4.5,22.0,298.0,414.77,331.02
2016,12,24,10,45,217.5,226.0,4.7,22.5,337.5,467.8,373.1
2016,12,24,11,0,268.0,234.0,4.9,23.0,377.0,540.51,428.16
2016,12,24,11,15,218.0,249.0,5.0,23.0,368.0,484.19,383.38
2016,12,24,11,30,168.0,264.0,5.1,23.0,359.0,448.39,354.15
2016,12,24,11,45,98.5,249.0,5.2,23.5,305.0,340.75,268.6
2016,12,24,12,0,29.0,234.0,5.3,24.0,251.0,256.3,199.98
2016,12,24,12,15,36.5,243.0,5.3,24.0,264.5,269.59,210.63
2016,12,24,12,30,44.0,252.0,5.3,24.0,278.0,282.28,220.62
2016,12,24,12,45,36.0,242.5,5.35,24.0,263.5,261.68,204.26
2016,12,24,13,0,28.0,233.0,5.4,24.0,249.0,228.33,177.96
2016,12,24,13,15,409.5,168.5,5.35,24.0,400.5,496.16,394.17
2016,12,24,13,30,791.0,104.0,5.3,24.0,552.0,679.44,535.49
2016,12,24,13,45,420.5,165.5,5.3,24.0,403.0,457.29,361.58
2016,12,24,14,0,50.0,227.0,5.3,24.0,254.0,237.25,185.3
2016,12,24,14,15,25.0,139.0,5.15,24.0,152.5,136.26,105.2
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,42.23,28.99
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,36.81,24.64
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,31.41,20.26
2016,12,24,15,15,0.0,34.5,4.45,23.5,34.5,28.49,17.96
2016,12,24,15,30,0.0,31.0,4.2,23.0,31.0,25.58,15.63
2016,12,24,15,45,0.0,26.5,4.0,23.0,26.5,21.85,12.56
2016,12,24,16,0,0.0,22.0,3.8,23.0,22.0,18.12,9.46
2016,12,24,16,15,0.0,18.0,3.8,22.5,18.0,14.81,6.7
2016,12,24,16,30,0.0,14.0,3.8,22.0,14.0,11.51,3.9
2016,12,24,16,45,0.0,10.0,3.8,21.5,10.0,8.21,1.38
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,4.92,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.46,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,12.39,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,29.1,16.9
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.0,54.58,39.38
2016,12,25,8,30,11.0,68.0,6.8,19.0,70.0,78.72,60.38
2016,12,25,8,45,19.5,86.5,7.1,19.5,91.5,104.24,82.36
2016,12,25,9,0,28.0,105.0,7.4,20.0,113.0,143.95,115.76
2016,12,25,9,15,33.0,123.0,7.6,20.5,133.5,167.42,135.12
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,190.89,154.14
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,209.14,168.52
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,227.38,182.69
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,266.0,214.13
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,304.42,245.09
2016,12,25,10,45,40.5,164.0,8.35,22.5,183.5,201.8,160.56
2016,12,25,11,0,0.0,116.0,8.4,23.0,116.0,99.07,75.33
2016,12,25,11,15,77.5,190.0,8.3,23.0,234.0,261.27,208.83
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,436.47,348.25
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,395.66,313.75
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,337.85,266.55
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,237.72,186.55
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,135.26,103.64
2016,12,25,12,45,3.5,175.0,7.55,24.5,177.5,154.53,118.98
2016,12,25,13,0,7.0,193.0,7.4,25.0,198.0,173.57,133.98
2016,12,25,13,15,3.5,169.5,7.15,24.5,172.0,148.32,114.07
2016,12,25,13,30,0.0,146.0,6.9,24.0,146.0,124.08,94.88
2016,12,25,13,45,46.5,194.0,6.65,24.0,219.0,206.7,161.97
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,278.31,219.03
2016,12,25,14,15,409.5,175.0,6.15,24.0,377.5,412.27,326.26
2016,12,25,14,30,726.0,108.0,5.9,24.0,463.0,489.47,384.12
2016,12,25,14,45,683.0,111.5,5.7,24.0,427.5,430.84,334.81
2016,12,25,15,0,640.0,115.0,5.5,24.0,392.0,375.29,287.66
2016,12,25,15,15,610.0,110.0,5.2,23.5,354.0,320.1,240.59
2016,12,25,15,30,580.0,105.0,4.9,23.0,316.0,267.65,195.25
2016,12,25,15,45,524.0,100.5,4.6,23.0,273.5,209.43,146.12
2016,12,25,16,0,468.0,96.0,4.3,23.0,231.0,160.96,106.56
2016,12,25,16,15,406.0,85.5,4.05,22.5,188.0,113.41,71.2
2016,12,25,16,30,344.0,75.0,3.8,22.0,145.0,73.33,46.35
2016,12,25,16,45,249.0,60.5,3.55,21.5,104.0,45.69,33.4
2016,12,25,17,0,154.0,46.0,3.3,21.0,63.0,35.16,23.5
2016,12,25,17,15,77.0,23.0,3.3,21.0,31.5,18.11,3.82
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,162.0,15.5,2.35,19.5,31.0,164.64,0.0
2016,12,26,8,0,324.0,31.0,2.6,20.0,62.0,331.88,251.2
2016,12,26,8,15,421.0,39.5,2.6,20.0,104.0,429.68,343.3
2016,12,26,8,30,518.0,48.0,2.6,20.0,146.0,533.28,428.71
2016,12,26,8,45,577.5,54.0,2.65,20.5,191.0,605.9,485.97
2016,12,26,9,0,637.0,60.0,2.7,21.0,236.0,679.8,541.43
2016,12,26,9,15,676.0,64.5,2.8,21.5,279.0,733.61,580.05
2016,12,26,9,30,715.0,69.0,2.9,22.0,322.0,780.57,612.44
2016,12,26,9,45,746.5,70.5,3.0,22.5,362.0,821.49,639.61
2016,12,26,10,0,778.0,72.0,3.1,23.0,402.0,860.06,664.57
2016,12,26,10,15,528.5,139.0,3.2,23.0,371.5,706.12,553.36
2016,12,26,10,30,279.0,206.0,3.3,23.0,341.0,527.41,416.09
2016,12,26,10,45,205.5,224.5,3.4,23.5,327.0,454.68,358.84
2016,12,26,11,0,132.0,243.0,3.5,24.0,313.0,401.96,315.41
2016,12,26,11,15,66.0,133.5,3.5,24.0,168.5,204.19,160.83
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,19.85,10.56
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,43.12,29.46
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,66.48,48.21
2016,12,26,12,15,417.5,89.0,3.5,25.0,336.0,490.85,389.88
2016,12,26,12,30,835.0,98.0,3.4,25.0,592.0,837.67,640.03
2016,12,26,12,45,422.5,150.5,3.35,25.5,400.5,525.89,409.43
2016,12,26,13,0,10.0,203.0,3.3,26.0,209.0,185.41,141.47
2016,12,26,13,15,42.0,229.0,3.15,26.0,253.0,245.45,189.55
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,290.9,224.91
2016,12,26,13,45,444.5,172.5,2.95,26.0,411.5,481.66,374.77
2016,12,26,14,0,815.0,90.0,2.9,26.0,526.0,605.24,466.86
2016,12,26,14,15,412.0,131.5,2.65,25.5,352.0,372.31,289.29
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,151.51,116.12
2016,12,26,14,45,13.5,168.0,2.2,25.0,174.5,148.15,113.99
2016,12,26,15,0,18.0,163.0,2.0,25.0,171.0,144.24,110.94
2016,12,26,15,15,14.5,148.5,1.7,24.5,155.0,128.91,99.0
2016,12,26,15,30,11.0,134.0,1.4,24.0,139.0,114.13,87.44
2016,12,26,15,45,309.0,102.0,1.15,24.0,192.0,162.78,115.6
2016,12,26,16,0,607.0,70.0,0.9,24.0,245.0,166.09,103.72
2016,12,26,16,15,549.5,63.0,0.75,23.5,201.0,113.66,64.75
2016,12,26,16,30,492.0,56.0,0.6,23.0,157.0,68.16,37.79
2016,12,26,16,45,395.5,47.0,0.5,22.5,114.0,37.95,26.75
2016,12,26,17,0,299.0,38.0,0.4,22.0,71.0,31.25,20.3
2016,12,26,17,15,149.5,19.0,0.4,21.5,35.5,14.81,2.72
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,89.0,19.0,2.0,15.0,27.5,114.92,0.0
2016,12,27,8,0,178.0,38.0,2.2,15.0,55.0,232.96,177.94
2016,12,27,8,15,272.5,52.0,2.2,15.0,95.0,327.29,267.39
2016,12,27,8,30,367.0,66.0,2.2,15.0,135.0,429.04,354.43
2016,12,27,8,45,431.5,76.0,2.2,15.5,178.5,504.69,415.84
2016,12,27,9,0,496.0,86.0,2.2,16.0,222.0,582.94,476.54
2016,12,27,9,15,540.5,93.0,2.15,16.5,264.5,647.06,523.68
2016,12,27,9,30,585.0,100.0,2.1,17.0,307.0,706.38,565.44
2016,12,27,9,45,618.0,104.5,2.05,17.5,346.0,750.84,594.95
2016,12,27,10,0,651.0,109.0,2.0,18.0,385.0,793.27,622.24
2016,12,27,10,15,673.5,113.0,2.0,18.5,418.5,822.74,640.18
2016,12,27,10,30,696.0,117.0,2.0,19.0,452.0,849.46,656.06
2016,12,27,10,45,500.5,172.5,2.0,19.5,420.5,715.75,558.29
2016,12,27,11,0,305.0,228.0,2.0,20.0,389.0,569.04,446.07
2016,12,27,11,15,302.5,238.5,2.0,20.0,403.5,572.23,448.5
2016,12,27,11,30,300.0,249.0,2.0,20.0,418.0,574.03,448.88
2016,12,27,11,45,383.5,235.5,2.0,20.0,456.5,625.31,487.89
2016,12,27,12,0,467.0,222.0,2.0,20.0,495.0,691.69,536.17
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,588.12,457.72
2016,12,27,12,30,238.0,276.0,1.9,20.0,417.0,490.02,382.95
2016,12,27,12,45,134.5,257.0,1.85,20.5,336.5,373.51,292.71
2016,12,27,13,0,31.0,238.0,1.8,21.0,256.0,249.79,194.82
2016,12,27,13,15,61.5,249.5,1.75,21.0,284.5,281.23,220.43
2016,12,27,13,30,92.0,261.0,1.7,21.0,313.0,309.86,242.93
2016,12,27,13,45,61.0,238.0,1.65,21.0,272.0,259.87,203.54
2016,12,27,14,0,30.0,215.0,1.6,21.0,231.0,213.57,167.04
2016,12,27,14,15,47.0,213.5,1.55,21.0,237.5,218.59,171.42
2016,12,27,14,30,64.0,212.0,1.5,21.0,244.0,221.73,173.95
2016,12,27,14,45,273.0,178.5,1.5,21.0,299.5,294.87,230.64
2016,12,27,15,0,482.0,145.0,1.5,21.0,355.0,336.91,258.96
2016,12,27,15,15,544.0,122.0,1.45,20.5,338.5,306.44,230.87
2016,12,27,15,30,606.0,99.0,1.4,20.0,322.0,272.34,198.5
2016,12,27,15,45,564.0,92.5,1.35,20.0,280.0,217.27,151.59
2016,12,27,16,0,522.0,86.0,1.3,20.0,238.0,166.88,109.76
2016,12,27,16,15,463.5,77.0,1.15,19.5,194.5,114.77,70.33
2016,12,27,16,30,405.0,68.0,1.0,19.0,151.0,72.56,44.04
2016,12,27,16,45,320.5,55.0,0.9,18.5,110.0,41.93,30.68
2016,12,27,17,0,236.0,42.0,0.8,18.0,69.0,32.27,21.6
2016,12,27,17,15,118.0,21.0,0.8,17.5,34.5,16.27,4.3
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,11.14,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,24.52,13.25
2016,12,28,8,15,5.0,47.5,3.9,18.5,48.5,52.38,37.59
2016,12,28,8,30,10.0,68.0,4.1,19.0,70.0,78.51,60.1
2016,12,28,8,45,21.0,88.0,4.3,19.5,93.5,121.08,96.22
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,152.78,122.9
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,179.05,144.49
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,205.42,165.73
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,228.03,183.49
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,250.6,200.94
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,268.27,214.26
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,285.93,227.41
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,298.0,235.89
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,309.87,244.18
2016,12,28,11,15,146.0,247.5,4.9,24.0,329.0,414.92,327.44
2016,12,28,11,30,225.0,260.0,4.9,24.0,387.0,497.53,391.7
2016,12,28,11,45,185.0,268.5,4.9,24.5,374.5,462.73,362.59
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,428.59,334.47
2016,12,28,12,15,434.5,209.0,4.85,25.0,466.5,634.41,495.71
2016,12,28,12,30,724.0,141.0,4.8,25.0,571.0,798.58,617.62
2016,12,28,12,45,735.5,135.5,4.75,25.0,570.0,775.78,600.1
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,749.76,581.41
2016,12,28,13,15,560.5,184.0,4.6,25.0,510.0,627.55,488.55
2016,12,28,13,30,374.0,238.0,4.5,25.0,451.0,510.14,397.75
2016,12,28,13,45,213.0,234.0,4.4,25.0,355.0,367.6,287.43
2016,12,28,14,0,52.0,230.0,4.3,25.0,259.0,241.78,187.75
2016,12,28,14,15,148.5,223.5,4.1,25.0,299.0,294.5,230.03
2016,12,28,14,30,245.0,217.0,3.9,25.0,339.0,335.34,261.22
2016,12,28,14,45,315.5,191.0,3.75,25.0,336.5,326.58,253.04
2016,12,28,15,0,386.0,165.0,3.6,25.0,334.0,316.67,242.75
2016,12,28,15,15,512.5,128.0,3.2,24.5,330.5,301.91,226.49
2016,12,28,15,30,639.0,91.0,2.8,24.0,327.0,276.03,198.89
2016,12,28,15,45,604.5,84.5,2.4,24.0,286.0,220.79,151.34
2016,12,28,16,0,570.0,78.0,2.0,24.0,245.0,169.28,108.25
2016,12,28,16,15,514.0,70.0,1.8,23.0,201.0,118.04,69.92
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,73.64,42.65
2016,12,28,16,45,378.0,51.0,1.45,21.5,115.5,41.19,29.67
2016,12,28,17,0,298.0,40.0,1.3,21.0,74.0,30.97,20.27
2016,12,28,17,15,149.0,25.0,1.35,20.5,42.0,19.38,6.69
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,8.54,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,28.08,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,64.3,45.9
2016,12,29,8,15,46.0,51.0,5.5,11.0,58.5,100.28,80.43
2016,12,29,8,30,61.0,70.0,5.6,11.0,82.0,149.83,124.5
2016,12,29,8,45,69.5,89.5,5.7,11.0,106.5,165.14,138.94
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,194.95,165.09
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.5,219.8,186.35
2016,12,29,9,30,86.0,147.0,6.1,11.0,178.0,244.41,207.03
2016,12,29,9,45,87.5,164.5,6.3,11.5,199.0,264.24,222.9
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,283.8,238.33
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,285.45,238.62
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,286.94,238.8
2016,12,29,10,45,63.5,218.5,6.4,12.5,250.5,290.82,240.83
2016,12,29,11,0,59.0,229.0,6.4,13.0,260.0,294.71,242.88
2016,12,29,11,15,158.5,242.0,6.35,13.0,330.5,420.1,347.83
2016,12,29,11,30,258.0,255.0,6.3,13.0,401.0,542.49,447.37
2016,12,29,11,45,210.5,266.0,6.3,13.0,386.5,483.39,398.23
2016,12,29,12,0,163.0,277.0,6.3,13.0,372.0,444.95,365.62
2016,12,29,12,15,164.0,279.5,6.2,13.0,376.0,440.47,361.68
2016,12,29,12,30,165.0,282.0,6.1,13.0,380.0,435.43,357.26
2016,12,29,12,45,283.0,261.5,6.1,13.5,429.0,516.47,423.89
2016,12,29,13,0,401.0,241.0,6.1,14.0,478.0,572.77,469.57
2016,12,29,13,15,403.5,234.5,6.0,14.0,469.0,548.56,449.77
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,523.13,429.11
2016,12,29,13,45,444.0,210.5,5.8,14.0,456.5,520.98,427.06
2016,12,29,14,0,482.0,193.0,5.7,14.0,453.0,502.1,411.45
2016,12,29,14,15,481.5,183.0,5.65,14.0,432.0,464.0,379.7
2016,12,29,14,30,481.0,173.0,5.6,14.0,411.0,425.08,346.71
2016,12,29,14,45,443.0,167.0,5.55,14.0,375.0,371.73,301.47
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,321.75,258.57
2016,12,29,15,15,611.0,112.5,5.25,13.5,353.5,327.81,257.03
2016,12,29,15,30,817.0,64.0,5.0,13.0,368.0,306.03,228.47
2016,12,29,15,45,783.5,60.5,4.8,13.0,323.5,244.03,171.53
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,185.35,119.2
2016,12,29,16,15,699.0,52.5,4.15,12.5,231.5,127.38,72.86
2016,12,29,16,30,648.0,48.0,3.7,12.0,184.0,75.41,40.14
2016,12,29,16,45,564.5,40.5,3.3,11.5,137.0,36.04,26.43
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,27.28,18.07
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,19.33,7.69
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.5,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.82,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.64,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.05,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.46,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.29,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.11,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,21.45,13.05
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,38.88,28.03
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,43.05,31.54
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,47.22,35.04
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,134.62,109.57
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,251.25,205.58
2016,12,30,11,15,21.0,204.5,2.55,12.0,216.0,207.06,168.44
2016,12,30,11,30,9.0,195.0,2.6,12.0,201.0,183.91,148.85
2016,12,30,11,45,7.0,191.0,2.7,12.0,195.5,176.58,142.67
2016,12,30,12,0,5.0,187.0,2.8,12.0,190.0,169.66,136.82
2016,12,30,12,15,2.5,173.0,2.85,11.5,174.5,153.02,123.19
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,137.1,110.11
2016,12,30,12,45,92.5,219.0,2.95,11.0,273.5,283.29,233.35
2016,12,30,13,0,185.0,279.0,3.0,11.0,388.0,429.25,351.21
2016,12,30,13,15,100.0,244.0,3.0,11.0,302.5,304.51,249.29
2016,12,30,13,30,15.0,209.0,3.0,11.0,217.0,192.48,156.26
2016,12,30,13,45,7.5,166.0,3.05,11.0,170.0,146.77,118.62
2016,12,30,14,0,0.0,123.0,3.1,11.0,123.0,103.38,82.34
2016,12,30,14,15,0.0,130.5,3.1,10.5,130.5,109.8,88.1
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,116.15,93.79
2016,12,30,14,45,0.0,111.5,3.1,10.0,111.5,93.14,74.44
2016,12,30,15,0,0.0,85.0,3.1,10.0,85.0,70.61,55.37
2016,12,30,15,15,0.0,77.0,3.05,10.0,77.0,63.89,49.74
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,57.2,44.08
2016,12,30,15,45,0.0,60.5,3.0,10.0,60.5,50.11,38.02
2016,12,30,16,0,0.0,52.0,3.0,10.0,52.0,43.02,31.9
2016,12,30,16,15,0.0,42.5,2.75,9.5,42.5,35.12,25.05
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,27.23,18.11
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,20.19,12.55
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,13.16,5.93
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,7.39,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
